Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,6.88,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,17.21,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,34.74,18.52
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,59.57,37.52
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,90.19,60.97
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,120.43,86.48
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,153.01,114.64
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,190.83,146.85
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,231.06,181.19
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,266.95,212.1
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,304.49,244.01
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,343.14,276.29
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,383.6,309.54
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,413.62,334.01
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,443.24,357.73
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,467.1,376.22
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,489.69,393.28
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,503.3,403.31
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,514.97,411.7
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,527.18,420.92
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,540.68,430.89
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,529.06,421.83
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,518.37,413.52
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,504.36,403.03
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,488.66,391.19
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,480.44,385.63
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,470.19,378.29
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,460.01,370.9
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,450.45,363.61
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,434.39,351.15
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,415.48,335.9
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,378.73,305.6
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,341.74,274.26
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,291.68,231.61
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,244.18,190.17
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,183.07,137.37
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,128.7,82.21
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,70.21,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,19.73,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,4.91,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,17.06,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,29.68,16.72
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,46.31,31.98
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,64.58,47.47
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,82.32,62.8
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,100.58,78.53
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,136.47,107.42
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,176.82,140.48
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,202.29,162.12
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,228.38,183.99
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,239.3,193.3
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,248.25,200.6
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,207.91,167.69
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,168.08,134.78
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,118.8,94.07
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,67.68,51.26
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,68.16,51.65
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,68.65,51.99
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,89.67,69.38
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,111.3,87.12
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,116.48,91.31
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,121.75,95.62
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,106.56,83.2
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,91.43,70.82
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,83.94,64.7
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,76.46,58.55
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,74.16,56.77
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,71.85,54.97
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,132.83,106.81
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,184.4,149.6
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,192.55,155.86
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,205.52,165.47
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,171.1,136.18
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,137.98,107.61
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,97.21,72.37
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,65.03,40.95
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,33.77,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,6.41,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,6.75,0.12
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,7.71,0.98
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,10.12,3.07
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,12.54,5.15
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,14.47,6.8
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,16.4,8.44
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,17.37,9.24
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,18.34,10.03
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,28.0,18.23
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,37.67,26.39
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,46.38,33.7
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,55.09,40.99
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,63.32,47.87
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,71.56,54.75
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,73.49,56.35
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,75.43,57.97
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,72.52,55.55
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,69.62,53.13
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,65.74,49.92
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,61.86,46.72
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,47.34,34.52
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,32.83,22.28
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,40.08,28.47
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,47.33,34.67
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,57.01,42.92
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,67.09,51.46
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,63.91,48.74
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,60.9,46.08
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,49.28,36.07
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,37.67,25.97
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,28.0,17.4
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,18.34,8.05
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,10.61,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.93,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,12.06,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,20.27,9.61
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,41.35,24.39
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,74.12,47.6
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,96.88,67.62
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,118.72,87.36
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,121.82,93.99
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,115.92,91.61
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,133.49,106.26
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,151.46,121.09
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,161.42,129.24
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,171.28,137.24
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,181.58,145.54
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,191.92,153.83
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,202.08,162.15
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,212.55,170.73
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,254.54,205.54
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,292.86,237.24
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,350.3,285.54
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,410.51,335.57
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,517.73,423.72
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,618.2,504.81
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,563.14,459.84
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,500.73,409.28
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,511.86,419.29
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,517.2,424.38
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,522.71,429.47
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,521.15,428.69
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,497.6,409.33
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,471.79,387.64
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,378.63,310.44
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,288.93,235.29
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,236.93,190.8
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,188.47,148.75
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,142.88,108.64
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,101.42,68.43
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,64.18,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,27.47,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.97,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,6.26,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,10.6,2.32
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,16.88,8.25
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,23.16,13.79
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,30.89,20.52
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,38.62,27.2
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,49.27,36.29
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,59.92,45.31
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,50.23,37.08
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,40.56,28.85
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,45.88,33.3
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,51.21,37.73
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,66.7,50.69
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,82.26,63.6
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,82.11,63.42
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,82.06,63.36
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,96.95,75.68
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,112.02,88.07
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,95.11,74.05
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,78.34,60.14
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,77.37,59.39
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,76.4,58.63
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,98.38,76.99
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,121.12,95.9
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,146.5,117.54
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,167.61,135.57
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,123.67,98.95
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,77.78,60.32
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,67.75,52.0
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,57.98,43.81
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,48.78,36.0
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,39.59,28.12
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,29.92,19.81
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,20.26,11.46
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,16.39,7.95
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,12.54,4.01
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,7.23,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,5.9,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,16.65,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,39.73,19.78
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,72.59,38.4
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,124.42,72.79
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,169.73,110.73
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,219.62,154.55
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,254.34,189.34
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,284.34,219.33
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,311.48,245.99
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,330.87,264.96
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,362.25,292.45
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,392.98,318.83
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,367.08,298.67
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,321.78,261.79
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,385.06,314.4
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,454.39,371.0
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,539.9,440.8
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,624.36,508.87
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,618.05,503.18
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,609.8,496.3
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,621.75,505.86
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,633.09,514.66
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,631.29,513.56
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,626.36,510.07
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,600.28,489.97
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,572.08,468.11
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,551.73,452.8
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,529.12,435.26
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,510.55,420.55
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,489.34,403.06
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,457.44,375.83
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,424.09,346.43
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,372.06,301.26
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,321.64,256.11
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,258.12,199.31
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,204.87,145.09
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,117.1,1.6
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,38.97,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.93,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,11.09,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,18.34,8.43
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,27.52,17.4
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,36.7,25.66
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,42.5,30.92
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,48.31,36.06
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,48.3,36.11
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,48.3,36.1
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,63.31,48.91
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,78.42,61.68
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,85.27,67.33
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,92.16,72.97
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,91.15,71.96
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,90.15,70.97
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,95.1,74.98
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,100.07,79.01
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,89.64,70.18
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,79.31,61.48
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,98.77,77.74
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,118.61,94.18
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,134.56,107.29
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,150.86,120.63
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,142.71,113.91
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,134.58,107.28
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,133.44,106.45
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,132.41,105.68
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,119.19,94.95
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,105.98,84.16
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,89.59,70.61
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,73.24,56.94
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,70.11,54.31
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,67.18,51.74
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,55.05,41.3
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,42.88,30.72
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,31.87,21.0
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,21.24,11.15
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,14.82,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,7.84,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,6.74,0.03
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,7.71,0.91
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,8.68,1.77
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,13.02,5.5
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,17.36,9.22
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,17.37,9.21
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,17.37,9.19
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,19.3,10.82
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,21.23,12.44
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,26.07,16.51
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,30.9,20.57
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,29.45,19.32
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,28.01,18.07
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,31.87,21.31
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,35.74,24.55
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,32.36,21.69
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,28.97,18.83
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,26.07,16.39
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,23.17,13.95
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,29.94,19.68
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,36.7,25.42
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,31.38,20.96
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,26.07,16.48
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,33.79,23.08
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,41.53,29.69
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,43.94,31.78
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,46.36,33.87
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,29.44,19.48
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,12.53,5.04
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,10.12,2.95
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,7.71,0.85
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,6.26,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,4.82,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,7.3,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,8.49,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,4.33,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,6.74,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,9.15,1.92
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,11.57,4.1
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,13.5,5.84
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,15.43,7.54
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,43.77,31.67
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,72.61,56.15
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,92.55,73.06
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,112.64,89.96
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,110.49,88.04
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,107.98,85.79
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,104.03,82.38
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,100.15,79.04
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,93.68,73.53
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,87.16,67.99
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,86.16,67.11
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,85.17,66.25
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,91.62,71.65
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,98.14,77.11
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,153.69,123.99
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,208.19,169.61
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,210.01,171.09
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,211.96,172.77
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,180.98,147.2
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,145.14,117.42
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,113.74,90.99
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,82.83,64.81
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,89.61,70.69
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,96.75,76.81
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,96.68,76.76
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,97.11,77.0
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,107.77,85.99
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,121.43,96.39
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,84.57,64.03
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,55.44,37.75
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,51.76,14.62
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,34.48,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.93,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,11.09,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,18.34,8.42
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,30.42,19.65
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,42.44,30.27
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,60.24,45.58
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,78.44,61.16
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,113.17,89.55
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,153.05,122.54
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,162.67,131.04
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,173.51,140.41
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,149.83,120.95
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,120.89,96.58
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,112.45,89.41
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,104.01,82.23
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,116.27,92.36
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,128.66,102.55
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,131.96,105.18
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,135.29,107.85
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,187.45,151.68
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,237.5,193.23
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,313.42,256.19
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,383.59,313.43
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,309.33,253.21
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,234.68,192.16
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,154.86,125.66
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,80.41,62.35
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,84.62,66.05
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,89.01,69.83
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,107.81,86.68
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,126.28,102.85
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,110.29,89.18
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,99.01,79.28
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,109.46,87.59
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,113.31,89.43
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,164.32,127.72
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,203.28,149.11
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,130.07,52.91
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,58.02,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,4.91,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,17.26,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,30.64,17.59
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,50.65,34.69
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,73.73,53.41
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,99.19,74.42
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,127.16,97.82
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,154.47,120.96
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,183.45,145.44
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,185.53,148.47
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,181.85,146.21
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,210.08,169.41
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,237.04,191.31
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,256.19,206.56
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,275.37,221.64
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,304.02,244.47
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,333.82,267.91
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,363.48,291.04
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,399.8,318.85
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,382.59,305.08
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,370.13,295.18
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,378.2,302.25
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,385.68,308.74
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,393.92,315.88
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,393.94,316.8
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,415.03,335.35
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,441.6,357.64
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,461.66,374.56
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,480.19,389.86
