Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,0,91.0,12.0,3.3,8.7,13.0,31.93,0.0
2018,3,3,18,15,45.5,6.0,3.3,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.6,8.85,26.5,16.71,0.0
2018,3,4,7,0,308.0,27.0,0.5,9.0,48.0,22.41,6.2
2018,3,4,7,15,433.5,34.5,0.5,9.05,91.5,26.37,17.3
2018,3,4,7,30,559.0,42.0,0.5,9.1,135.0,53.1,26.45
2018,3,4,7,45,633.5,46.5,0.5,9.2,186.0,100.07,53.89
2018,3,4,8,0,708.0,51.0,0.5,9.3,237.0,153.11,94.03
2018,3,4,8,15,752.0,54.5,0.5,9.45,288.0,206.8,140.36
2018,3,4,8,30,796.0,58.0,0.5,9.6,339.0,264.61,191.76
2018,3,4,8,45,828.5,60.0,0.5,9.8,388.5,322.43,243.39
2018,3,4,9,0,861.0,62.0,0.5,10.0,438.0,380.83,294.42
2018,3,4,9,15,880.5,64.5,0.45,10.25,483.0,436.02,341.21
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,491.35,386.28
2018,3,4,9,45,912.0,70.0,0.35,10.75,567.0,543.18,426.92
2018,3,4,10,0,924.0,73.0,0.3,11.0,606.0,593.9,465.15
2018,3,4,10,15,935.0,74.0,0.25,11.15,639.0,640.6,499.29
2018,3,4,10,30,946.0,75.0,0.2,11.3,672.0,685.58,531.09
2018,3,4,10,45,954.0,75.5,0.2,11.45,698.0,726.04,558.52
2018,3,4,11,0,962.0,76.0,0.2,11.6,724.0,764.08,583.0
2018,3,4,11,15,966.5,77.0,0.3,11.75,742.5,797.45,605.74
2018,3,4,11,30,971.0,78.0,0.4,11.9,761.0,827.82,626.65
2018,3,4,11,45,973.5,78.5,0.5,12.05,771.5,852.94,644.17
2018,3,4,12,0,976.0,79.0,0.6,12.2,782.0,874.69,659.62
2018,3,4,12,15,975.5,80.0,0.65,12.3,784.0,891.05,670.77
2018,3,4,12,30,975.0,81.0,0.7,12.4,786.0,903.77,679.71
2018,3,4,12,45,972.0,82.5,0.75,12.5,780.0,911.27,685.37
2018,3,4,13,0,969.0,84.0,0.8,12.6,774.0,915.06,688.8
2018,3,4,13,15,965.0,83.5,0.85,12.65,759.5,912.08,688.06
2018,3,4,13,30,961.0,83.0,0.9,12.7,745.0,905.43,685.08
2018,3,4,13,45,954.5,82.0,0.95,12.75,722.0,892.5,678.04
2018,3,4,14,0,948.0,81.0,1.0,12.8,699.0,876.07,668.78
2018,3,4,14,15,938.5,80.0,1.1,12.8,669.0,853.84,656.49
2018,3,4,14,30,929.0,79.0,1.2,12.8,639.0,828.49,641.92
2018,3,4,14,45,857.5,92.5,1.25,12.8,586.0,773.8,605.79
2018,3,4,15,0,786.0,106.0,1.3,12.8,533.0,714.37,565.78
2018,3,4,15,15,753.5,103.5,1.3,12.8,487.0,668.82,534.57
2018,3,4,15,30,721.0,101.0,1.3,12.8,441.0,620.04,498.99
2018,3,4,15,45,752.5,85.5,1.65,12.75,409.5,595.02,483.7
2018,3,4,16,0,784.0,70.0,2.0,12.7,378.0,568.12,465.04
2018,3,4,16,15,759.0,64.5,2.1,12.45,330.5,515.69,423.64
2018,3,4,16,30,734.0,59.0,2.2,12.2,283.0,463.32,380.66
2018,3,4,16,45,622.5,58.0,2.3,12.0,224.0,377.62,308.97
2018,3,4,17,0,511.0,57.0,2.4,11.8,165.0,298.64,241.04
2018,3,4,17,15,465.5,46.5,2.5,11.6,124.5,243.82,190.95
2018,3,4,17,30,420.0,36.0,2.6,11.4,84.0,192.96,141.22
2018,3,4,17,45,258.0,24.0,2.7,11.2,49.0,107.53,33.75
2018,3,4,18,0,96.0,12.0,2.8,11.0,14.0,33.21,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.9,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,4.3,6.9,2.5,0.0,0.0
2018,3,5,6,30,50.0,7.0,4.5,7.1,5.0,0.0,0.0
2018,3,5,6,45,184.5,18.5,4.65,7.3,29.0,18.18,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.5,53.0,25.25,10.18
2018,3,5,7,15,442.5,37.5,4.85,7.7,97.5,28.95,19.69
2018,3,5,7,30,566.0,45.0,4.9,7.9,142.0,58.32,29.79
2018,3,5,7,45,637.5,50.5,4.95,8.1,194.0,106.8,59.57
2018,3,5,8,0,709.0,56.0,5.0,8.3,246.0,160.85,101.87
2018,3,5,8,15,753.5,60.0,5.05,8.65,298.0,215.38,150.28
2018,3,5,8,30,798.0,64.0,5.1,9.0,350.0,274.12,204.23
2018,3,5,8,45,826.5,66.5,5.1,9.35,398.5,330.09,256.58
2018,3,5,9,0,855.0,69.0,5.1,9.7,447.0,387.8,309.63
2018,3,5,9,15,876.5,71.5,5.05,10.15,492.5,444.77,360.69
2018,3,5,9,30,898.0,74.0,5.0,10.6,538.0,501.01,409.66
2018,3,5,9,45,915.5,74.5,4.95,11.0,578.0,553.19,454.05
2018,3,5,10,0,933.0,75.0,4.9,11.4,618.0,604.7,496.57
2018,3,5,10,15,944.0,76.0,4.75,11.8,651.5,651.83,534.03
2018,3,5,10,30,955.0,77.0,4.6,12.2,685.0,697.2,568.96
2018,3,5,10,45,963.0,77.5,4.5,12.55,711.0,738.0,598.52
2018,3,5,11,0,971.0,78.0,4.4,12.9,737.0,776.36,624.95
2018,3,5,11,15,976.0,78.5,4.15,13.15,755.5,809.84,646.77
2018,3,5,11,30,981.0,79.0,3.9,13.4,774.0,840.31,666.56
2018,3,5,11,45,983.5,80.0,3.65,13.65,784.5,866.17,682.72
2018,3,5,12,0,986.0,81.0,3.4,13.9,795.0,888.63,696.21
2018,3,5,12,15,985.5,80.0,3.25,14.05,795.5,902.94,704.68
2018,3,5,12,30,985.0,79.0,3.1,14.2,796.0,913.55,710.61
2018,3,5,12,45,985.0,77.5,2.95,14.35,789.0,920.29,713.89
2018,3,5,13,0,985.0,76.0,2.8,14.5,782.0,923.26,714.63
2018,3,5,13,15,981.0,76.0,2.75,14.6,767.5,920.72,712.62
2018,3,5,13,30,977.0,76.0,2.7,14.7,753.0,914.44,708.21
2018,3,5,13,45,971.0,75.0,2.65,14.8,730.0,901.68,699.46
2018,3,5,14,0,965.0,74.0,2.6,14.9,707.0,885.35,688.39
2018,3,5,14,15,955.5,73.0,2.55,14.95,677.0,862.72,673.15
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,836.9,655.73
2018,3,5,14,45,933.0,71.0,2.5,15.05,610.0,805.38,634.62
2018,3,5,15,0,920.0,70.0,2.5,15.1,573.0,771.22,611.5
2018,3,5,15,15,902.5,68.0,2.5,15.1,530.0,730.27,583.3
2018,3,5,15,30,885.0,66.0,2.5,15.1,487.0,687.46,553.37
2018,3,5,15,45,848.5,65.5,2.45,14.95,437.0,632.53,513.26
2018,3,5,16,0,812.0,65.0,2.4,14.8,387.0,581.58,473.6
2018,3,5,16,15,728.0,66.0,2.3,14.45,326.5,501.74,410.32
2018,3,5,16,30,644.0,67.0,2.2,14.1,266.0,429.35,351.21
2018,3,5,16,45,557.0,63.0,2.1,13.8,213.0,353.48,287.74
2018,3,5,17,0,470.0,59.0,2.0,13.5,160.0,284.35,228.21
2018,3,5,17,15,379.5,49.0,2.05,13.2,116.5,214.73,167.55
2018,3,5,17,30,289.0,39.0,2.1,12.9,73.0,153.51,112.53
2018,3,5,17,45,201.0,27.0,2.2,12.6,45.0,96.83,37.93
2018,3,5,18,0,113.0,15.0,2.3,12.3,17.0,40.17,0.0
2018,3,5,18,15,56.5,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.4,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.7,6.0,0.0,0.0
2018,3,6,6,45,142.5,17.0,3.3,10.05,25.0,16.71,0.0
2018,3,6,7,0,227.0,26.0,3.4,10.4,44.0,20.61,8.57
2018,3,6,7,15,219.0,44.5,3.45,10.6,72.0,34.12,24.08
2018,3,6,7,30,211.0,63.0,3.5,10.8,100.0,62.68,41.9
2018,3,6,7,45,259.5,79.0,3.55,11.05,139.5,96.08,65.56
2018,3,6,8,0,308.0,95.0,3.6,11.3,179.0,133.63,95.24
2018,3,6,8,15,413.5,100.0,3.55,11.65,236.5,180.52,132.34
2018,3,6,8,30,519.0,105.0,3.5,12.0,294.0,238.65,180.62
2018,3,6,8,45,685.0,86.0,3.45,12.35,371.0,304.99,235.53
2018,3,6,9,0,851.0,67.0,3.4,12.7,448.0,388.87,305.71
2018,3,6,9,15,871.0,69.5,3.25,13.2,492.5,443.98,353.64
2018,3,6,9,30,891.0,72.0,3.1,13.7,537.0,499.29,400.15
2018,3,6,9,45,820.5,97.0,2.95,14.15,549.5,529.56,425.3
2018,3,6,10,0,750.0,122.0,2.8,14.6,562.0,551.84,442.76
2018,3,6,10,15,799.0,114.5,2.65,14.9,606.5,607.01,485.51
2018,3,6,10,30,848.0,107.0,2.5,15.2,651.0,663.46,527.84
2018,3,6,10,45,901.5,93.0,2.4,15.55,691.5,715.73,565.83
2018,3,6,11,0,955.0,79.0,2.3,15.9,732.0,769.73,602.26
2018,3,6,11,15,959.5,80.5,2.15,16.1,750.5,803.41,623.47
2018,3,6,11,30,964.0,82.0,2.0,16.3,769.0,834.12,642.37
2018,3,6,11,45,966.5,82.0,1.9,16.55,779.0,858.52,656.97
2018,3,6,12,0,969.0,82.0,1.8,16.8,789.0,879.56,669.18
2018,3,6,12,15,955.0,87.5,1.7,16.95,785.5,889.39,673.97
2018,3,6,12,30,941.0,93.0,1.6,17.1,782.0,895.33,676.29
2018,3,6,12,45,908.0,104.5,1.55,17.2,764.5,887.83,670.44
2018,3,6,13,0,875.0,116.0,1.5,17.3,747.0,881.31,665.55
2018,3,6,13,15,803.0,139.5,1.55,17.3,710.0,846.5,643.05
2018,3,6,13,30,731.0,163.0,1.6,17.3,673.0,812.27,621.06
2018,3,6,13,45,728.0,157.0,1.6,17.3,651.5,798.91,612.87
2018,3,6,14,0,725.0,151.0,1.6,17.3,630.0,782.69,602.54
2018,3,6,14,15,756.5,132.0,1.6,17.2,612.5,777.32,600.13
2018,3,6,14,30,788.0,113.0,1.6,17.1,595.0,765.06,592.88
2018,3,6,14,45,749.0,115.5,1.6,17.05,552.0,723.47,564.79
2018,3,6,15,0,710.0,118.0,1.6,17.0,509.0,678.51,534.19
2018,3,6,15,15,644.5,124.5,1.6,17.0,459.0,618.48,490.69
2018,3,6,15,30,579.0,131.0,1.6,17.0,409.0,559.88,446.97
2018,3,6,15,45,595.0,113.0,1.7,16.55,374.0,530.14,426.81
2018,3,6,16,0,611.0,95.0,1.8,16.1,339.0,497.12,402.94
2018,3,6,16,15,572.5,87.5,1.75,15.6,293.0,441.52,359.3
2018,3,6,16,30,534.0,80.0,1.7,15.1,247.0,387.61,315.71
2018,3,6,16,45,460.5,73.0,1.65,14.65,198.5,319.39,259.13
2018,3,6,17,0,387.0,66.0,1.6,14.2,150.0,255.28,204.53
2018,3,6,17,15,311.5,54.5,1.6,13.85,110.5,194.49,151.67
2018,3,6,17,30,236.0,43.0,1.6,13.5,71.0,141.37,104.12
2018,3,6,17,45,154.5,28.0,1.6,13.15,43.0,86.05,38.93
2018,3,6,18,0,73.0,13.0,1.6,12.8,15.0,29.34,0.0
2018,3,6,18,15,36.5,6.5,1.55,12.75,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,23.5,3.5,1.95,11.9,3.0,0.0,0.0
2018,3,7,6,30,47.0,7.0,2.1,12.0,6.0,0.0,0.0
2018,3,7,6,45,130.5,18.0,2.25,12.1,26.5,17.69,0.0
2018,3,7,7,0,214.0,29.0,2.4,12.2,47.0,22.6,10.97
2018,3,7,7,15,186.0,37.0,2.5,12.4,60.5,27.84,18.58
2018,3,7,7,30,158.0,45.0,2.6,12.6,74.0,46.41,29.14
2018,3,7,7,45,79.0,58.5,2.7,12.85,73.0,62.39,44.26
2018,3,7,8,0,0.0,72.0,2.8,13.1,72.0,69.0,53.44
2018,3,7,8,15,0.0,76.0,2.8,13.4,76.0,73.15,56.93
2018,3,7,8,30,0.0,80.0,2.8,13.7,80.0,77.17,60.18
2018,3,7,8,45,13.5,94.0,2.85,14.0,100.0,95.07,74.77
2018,3,7,9,0,27.0,108.0,2.9,14.3,120.0,114.48,90.65
2018,3,7,9,15,82.0,165.0,3.05,14.6,207.0,194.42,156.16
2018,3,7,9,30,137.0,222.0,3.2,14.9,294.0,281.33,226.17
2018,3,7,9,45,222.5,228.0,3.4,15.2,355.0,340.34,273.66
2018,3,7,10,0,308.0,234.0,3.6,15.5,416.0,408.52,328.24
2018,3,7,10,15,547.0,181.0,3.7,15.6,526.0,520.38,418.83
2018,3,7,10,30,786.0,128.0,3.8,15.7,636.0,647.66,519.48
2018,3,7,10,45,866.5,102.5,3.95,15.85,682.5,704.89,563.93
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,765.6,608.06
2018,3,7,11,15,952.0,77.5,4.15,16.05,747.0,798.33,631.09
2018,3,7,11,30,957.0,78.0,4.2,16.1,765.0,828.13,652.12
2018,3,7,11,45,960.5,77.5,4.3,16.2,775.0,852.58,669.43
2018,3,7,12,0,964.0,77.0,4.4,16.3,785.0,873.71,684.65
2018,3,7,12,15,965.0,77.0,4.4,16.3,787.0,889.89,695.96
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,902.49,704.86
2018,3,7,12,45,966.0,76.0,4.45,16.35,782.5,909.51,710.2
2018,3,7,13,0,966.0,75.0,4.5,16.4,776.0,912.84,713.08
2018,3,7,13,15,962.0,74.0,4.55,16.4,760.5,909.02,711.19
2018,3,7,13,30,958.0,73.0,4.6,16.4,745.0,901.52,706.85
2018,3,7,13,45,951.5,72.0,4.6,16.4,722.0,888.29,698.16
2018,3,7,14,0,945.0,71.0,4.6,16.4,699.0,871.56,687.1
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.0,847.63,671.02
2018,3,7,14,30,924.0,68.0,4.6,16.3,637.0,820.6,652.72
2018,3,7,14,45,909.5,67.0,4.6,16.2,600.0,788.15,630.48
2018,3,7,15,0,895.0,66.0,4.6,16.1,563.0,753.22,606.26
2018,3,7,15,15,861.5,68.5,4.6,16.1,517.5,706.42,572.6
2018,3,7,15,30,828.0,71.0,4.6,16.1,472.0,663.16,541.26
2018,3,7,15,45,817.5,64.5,4.4,15.8,428.0,615.66,505.66
2018,3,7,16,0,807.0,58.0,4.2,15.5,384.0,570.68,469.92
2018,3,7,16,15,645.0,75.0,4.05,15.3,314.0,470.33,387.93
2018,3,7,16,30,483.0,92.0,3.9,15.1,244.0,372.36,306.69
2018,3,7,16,45,376.5,84.5,3.7,14.85,190.5,290.49,237.83
2018,3,7,17,0,270.0,77.0,3.5,14.6,137.0,218.01,175.79
2018,3,7,17,15,211.5,61.0,3.55,14.5,100.5,158.18,123.76
2018,3,7,17,30,153.0,45.0,3.6,14.4,64.0,110.75,81.57
2018,3,7,17,45,114.5,29.5,3.65,14.3,40.0,73.25,36.26
2018,3,7,18,0,76.0,14.0,3.7,14.2,16.0,31.15,0.0
2018,3,7,18,15,38.0,7.0,3.65,14.15,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.35,13.45,7.0,6.88,0.0
2018,3,8,7,0,0.0,12.0,1.3,13.6,12.0,11.57,3.25
2018,3,8,7,15,0.0,19.0,1.15,13.75,19.0,18.33,10.33
2018,3,8,7,30,0.0,26.0,1.0,13.9,26.0,25.09,15.65
2018,3,8,7,45,0.0,36.0,0.9,14.05,36.0,34.75,24.08
2018,3,8,8,0,0.0,46.0,0.8,14.2,46.0,44.43,32.42
2018,3,8,8,15,0.0,52.5,0.75,14.4,52.5,50.72,37.74
2018,3,8,8,30,0.0,59.0,0.7,14.6,59.0,57.01,42.97
2018,3,8,8,45,15.0,89.5,0.65,14.8,96.5,91.25,71.23
2018,3,8,9,0,30.0,120.0,0.6,15.0,134.0,127.15,100.46
2018,3,8,9,15,82.5,172.5,0.6,15.15,215.5,202.1,160.64
2018,3,8,9,30,135.0,225.0,0.6,15.3,297.0,283.74,224.53
2018,3,8,9,45,182.5,238.5,0.6,15.45,343.0,330.06,260.07
2018,3,8,10,0,230.0,252.0,0.6,15.6,389.0,380.34,298.45
2018,3,8,10,15,340.0,234.5,0.65,15.75,449.5,444.72,348.28
2018,3,8,10,30,450.0,217.0,0.7,15.9,510.0,518.03,403.91
2018,3,8,10,45,444.5,235.0,0.75,16.05,533.5,550.65,426.94
2018,3,8,11,0,439.0,253.0,0.8,16.2,557.0,581.69,448.88
2018,3,8,11,15,490.5,249.5,0.9,16.3,597.5,632.38,486.47
2018,3,8,11,30,542.0,246.0,1.0,16.4,638.0,684.13,524.21
2018,3,8,11,45,579.0,235.0,1.1,16.55,658.5,716.96,548.33
2018,3,8,12,0,616.0,224.0,1.2,16.7,679.0,751.26,573.5
2018,3,8,12,15,742.0,173.5,1.3,16.7,722.5,815.85,620.84
2018,3,8,12,30,868.0,123.0,1.4,16.7,766.0,876.64,662.64
2018,3,8,12,45,689.0,187.5,1.5,16.75,695.5,802.99,612.92
2018,3,8,13,0,510.0,252.0,1.6,16.8,625.0,718.62,552.01
2018,3,8,13,15,333.0,294.0,1.7,16.7,535.5,604.84,468.41
2018,3,8,13,30,156.0,336.0,1.8,16.6,446.0,490.86,381.4
2018,3,8,13,45,133.0,323.5,1.85,16.55,415.5,458.22,357.92
2018,3,8,14,0,110.0,311.0,1.9,16.5,385.0,416.6,326.92
2018,3,8,14,15,283.0,252.0,1.95,16.4,430.5,511.22,404.85
2018,3,8,14,30,456.0,193.0,2.0,16.3,476.0,590.34,468.9
2018,3,8,14,45,647.5,139.0,2.0,16.15,515.0,675.11,535.9
2018,3,8,15,0,839.0,85.0,2.0,16.0,554.0,740.07,584.07
2018,3,8,15,15,603.5,126.5,2.0,16.0,450.5,594.57,476.07
2018,3,8,15,30,368.0,168.0,2.0,16.0,347.0,454.46,366.66
2018,3,8,15,45,269.5,167.0,2.05,15.7,291.5,367.85,299.12
2018,3,8,16,0,171.0,166.0,2.1,15.4,236.0,289.43,235.92
2018,3,8,16,15,171.5,146.5,2.1,15.1,209.0,262.11,214.45
2018,3,8,16,30,172.0,127.0,2.1,14.8,182.0,234.28,191.71
2018,3,8,16,45,144.0,106.5,2.1,14.5,147.0,190.83,155.22
2018,3,8,17,0,116.0,86.0,2.1,14.2,112.0,149.63,119.96
2018,3,8,17,15,100.0,66.0,2.1,13.85,84.5,116.16,90.56
2018,3,8,17,30,84.0,46.0,2.1,13.5,57.0,83.87,61.57
2018,3,8,17,45,64.5,28.5,2.1,13.15,34.5,57.93,30.57
2018,3,8,18,0,45.0,11.0,2.1,12.8,12.0,21.2,0.0
2018,3,8,18,15,22.5,5.5,2.2,12.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,27.5,4.0,2.0,11.35,4.0,0.0,0.0
2018,3,9,6,30,55.0,8.0,2.1,11.5,8.0,7.86,0.0
2018,3,9,6,45,140.0,20.0,2.2,11.65,30.5,19.66,0.0
2018,3,9,7,0,225.0,32.0,2.3,11.8,53.0,24.84,14.19
2018,3,9,7,15,203.5,34.5,2.4,12.0,62.5,25.63,16.85
2018,3,9,7,30,182.0,37.0,2.5,12.2,72.0,39.93,22.54
2018,3,9,7,45,98.0,42.0,2.6,12.35,61.5,49.02,32.14
2018,3,9,8,0,14.0,47.0,2.7,12.5,51.0,47.86,34.94
2018,3,9,8,15,7.0,54.5,2.6,12.75,56.5,54.25,40.72
2018,3,9,8,30,0.0,62.0,2.5,13.0,62.0,59.92,45.69
2018,3,9,8,45,5.0,101.5,2.45,13.25,104.0,99.46,78.8
2018,3,9,9,0,10.0,141.0,2.4,13.5,146.0,139.41,111.7
2018,3,9,9,15,15.0,166.0,2.2,13.7,174.0,166.33,133.39
2018,3,9,9,30,20.0,191.0,2.0,13.9,202.0,193.9,155.34
2018,3,9,9,45,39.5,223.0,1.8,14.1,246.5,237.64,190.09
2018,3,9,10,0,59.0,255.0,1.6,14.3,291.0,282.93,225.42
2018,3,9,10,15,59.0,264.0,1.65,14.45,301.5,295.4,234.68
2018,3,9,10,30,59.0,273.0,1.7,14.6,312.0,307.74,243.93
2018,3,9,10,45,107.0,299.0,1.8,14.75,372.5,370.41,293.23
2018,3,9,11,0,155.0,325.0,1.9,14.9,433.0,440.61,347.24
2018,3,9,11,15,167.0,337.0,1.9,14.95,456.0,468.43,367.78
2018,3,9,11,30,179.0,349.0,1.9,15.0,479.0,496.49,388.6
2018,3,9,11,45,174.5,353.0,1.95,15.05,481.0,503.03,393.18
2018,3,9,12,0,170.0,357.0,2.0,15.1,483.0,508.77,397.32
2018,3,9,12,15,179.5,357.5,1.95,15.15,491.0,521.83,407.02
2018,3,9,12,30,189.0,358.0,1.9,15.2,499.0,534.45,416.34
2018,3,9,12,45,228.5,350.0,1.9,15.25,519.0,563.21,438.76
2018,3,9,13,0,268.0,342.0,1.9,15.3,539.0,599.58,466.34
2018,3,9,13,15,278.0,332.0,1.95,15.3,533.0,599.46,466.98
2018,3,9,13,30,288.0,322.0,2.0,15.3,527.0,598.06,467.02
2018,3,9,13,45,267.0,312.5,2.05,15.35,498.0,569.39,446.18
2018,3,9,14,0,246.0,303.0,2.1,15.4,469.0,539.98,424.8
2018,3,9,14,15,267.5,285.5,2.1,15.35,458.5,536.29,423.72
2018,3,9,14,30,289.0,268.0,2.1,15.3,448.0,530.7,421.03
2018,3,9,14,45,263.5,257.0,2.15,15.25,414.0,493.43,393.33
2018,3,9,15,0,238.0,246.0,2.2,15.2,380.0,447.75,359.14
2018,3,9,15,15,209.5,229.5,2.2,15.2,341.0,403.1,324.93
2018,3,9,15,30,181.0,213.0,2.2,15.2,302.0,359.52,291.03
2018,3,9,15,45,158.5,192.0,2.35,14.95,264.5,316.05,257.31
2018,3,9,16,0,136.0,171.0,2.5,14.7,227.0,273.72,223.75
2018,3,9,16,15,90.5,144.5,2.4,14.45,180.0,206.13,168.36
2018,3,9,16,30,45.0,118.0,2.3,14.2,133.0,149.2,120.86
2018,3,9,16,45,23.0,94.0,2.2,14.0,101.5,110.59,88.33
2018,3,9,17,0,1.0,70.0,2.1,13.8,70.0,70.65,54.38
2018,3,9,17,15,0.5,52.5,2.05,13.6,52.5,52.66,38.78
2018,3,9,17,30,0.0,35.0,2.0,13.4,35.0,34.49,22.83
2018,3,9,17,45,0.5,22.0,1.95,13.25,22.0,21.57,9.08
2018,3,9,18,0,1.0,9.0,1.9,13.1,9.0,9.08,0.0
2018,3,9,18,15,0.5,4.5,1.9,13.0,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,1.25,12.7,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,1.3,12.8,7.0,6.75,0.11
2018,3,10,7,45,0.0,9.5,1.35,12.9,9.5,9.16,2.24
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,11.57,4.34
2018,3,10,8,15,0.0,17.0,1.3,13.05,17.0,16.4,8.51
2018,3,10,8,30,0.0,22.0,1.2,13.1,22.0,21.23,12.64
2018,3,10,8,45,0.0,37.0,1.1,13.2,37.0,35.73,25.0
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,50.25,37.22
2018,3,10,9,15,0.0,83.0,0.9,13.4,83.0,80.28,62.3
2018,3,10,9,30,0.0,114.0,0.8,13.5,114.0,110.19,86.82
2018,3,10,9,45,0.0,105.0,0.75,13.55,105.0,101.58,79.4
2018,3,10,10,0,0.0,96.0,0.7,13.6,96.0,92.91,72.07
2018,3,10,10,15,0.0,78.5,0.75,13.7,78.5,75.96,57.93
2018,3,10,10,30,0.0,61.0,0.8,13.8,61.0,59.01,43.8
2018,3,10,10,45,0.0,54.0,0.8,13.9,54.0,52.24,38.11
2018,3,10,11,0,0.0,47.0,0.8,14.0,47.0,45.47,32.42
2018,3,10,11,15,0.0,67.0,1.0,14.0,67.0,64.84,48.44
2018,3,10,11,30,0.0,87.0,1.2,14.0,87.0,84.24,64.33
2018,3,10,11,45,1.0,119.0,1.35,14.05,119.5,116.3,90.47
2018,3,10,12,0,2.0,151.0,1.5,14.1,152.0,148.68,116.59
2018,3,10,12,15,3.0,163.5,1.65,14.15,165.5,162.01,127.27
2018,3,10,12,30,4.0,176.0,1.8,14.2,179.0,175.44,138.07
2018,3,10,12,45,2.0,154.5,1.9,14.25,156.0,152.46,119.55
2018,3,10,13,0,0.0,133.0,2.0,14.3,133.0,129.48,101.0
2018,3,10,13,15,0.0,139.0,2.05,14.3,139.0,135.48,105.99
2018,3,10,13,30,0.0,145.0,2.1,14.3,145.0,141.53,110.99
2018,3,10,13,45,0.0,139.0,2.1,14.35,139.0,135.63,106.3
2018,3,10,14,0,0.0,133.0,2.1,14.4,133.0,129.72,101.63
2018,3,10,14,15,0.0,127.0,2.05,14.4,127.0,123.8,96.98
2018,3,10,14,30,0.0,121.0,2.0,14.4,121.0,117.89,92.33
2018,3,10,14,45,0.0,121.0,1.95,14.4,121.0,118.0,92.63
2018,3,10,15,0,0.0,121.0,1.9,14.4,121.0,118.17,92.99
2018,3,10,15,15,0.0,115.0,1.9,14.4,115.0,112.3,88.4
2018,3,10,15,30,0.0,109.0,1.9,14.4,109.0,106.46,83.82
2018,3,10,15,45,4.5,107.5,1.5,14.3,109.5,108.27,85.71
2018,3,10,16,0,9.0,106.0,1.1,14.2,110.0,109.88,87.36
2018,3,10,16,15,20.5,113.5,1.05,14.15,120.5,129.49,104.06
2018,3,10,16,30,32.0,121.0,1.0,14.1,131.0,145.59,117.52
2018,3,10,16,45,24.0,99.5,0.9,14.0,106.5,117.47,93.87
2018,3,10,17,0,16.0,78.0,0.8,13.9,82.0,86.26,67.42
2018,3,10,17,15,9.0,57.5,0.9,13.8,59.5,61.61,46.21
2018,3,10,17,30,2.0,37.0,1.0,13.7,37.0,37.35,25.21
2018,3,10,17,45,1.0,23.5,1.05,13.6,23.5,23.38,10.94
2018,3,10,18,0,0.0,10.0,1.1,13.5,10.0,9.83,0.0
2018,3,10,18,15,0.0,5.0,1.1,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.5,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,10.81,0.0
2018,3,11,6,45,235.5,22.0,2.25,11.05,42.0,18.3,0.0
2018,3,11,7,0,387.0,33.0,2.2,11.3,73.0,25.94,15.99
2018,3,11,7,15,377.5,38.5,2.15,11.5,95.5,30.22,21.07
2018,3,11,7,30,368.0,44.0,2.1,11.7,118.0,58.43,31.45
2018,3,11,7,45,189.0,72.0,2.05,11.95,110.5,87.27,60.75
2018,3,11,8,0,10.0,100.0,2.0,12.2,103.0,96.47,76.53
2018,3,11,8,15,51.0,129.5,1.9,12.55,149.0,133.41,106.07
2018,3,11,8,30,92.0,159.0,1.8,12.9,195.0,176.41,140.69
2018,3,11,8,45,159.0,179.0,1.7,13.25,250.5,224.24,178.79
2018,3,11,9,0,226.0,199.0,1.6,13.6,306.0,279.8,223.18
2018,3,11,9,15,280.0,210.5,1.55,13.9,355.5,328.76,262.26
2018,3,11,9,30,334.0,222.0,1.5,14.2,405.0,382.45,304.59
2018,3,11,9,45,310.0,244.0,1.45,14.45,423.0,408.32,324.31
2018,3,11,10,0,286.0,266.0,1.4,14.7,441.0,431.54,341.45
2018,3,11,10,15,279.5,283.5,1.45,15.15,462.0,458.84,361.52
2018,3,11,10,30,273.0,301.0,1.5,15.6,483.0,485.05,380.35
2018,3,11,10,45,276.0,312.0,1.55,16.05,501.5,510.36,398.48
2018,3,11,11,0,279.0,323.0,1.6,16.5,520.0,535.12,415.98
2018,3,11,11,15,296.0,327.5,1.65,16.85,541.5,563.36,436.42
2018,3,11,11,30,313.0,332.0,1.7,17.2,563.0,591.53,456.6
2018,3,11,11,45,415.5,302.0,1.7,17.55,612.5,658.79,506.71
2018,3,11,12,0,518.0,272.0,1.7,17.9,662.0,723.8,554.07
2018,3,11,12,15,560.5,255.0,1.7,18.1,677.5,752.26,574.23
2018,3,11,12,30,603.0,238.0,1.7,18.3,693.0,781.48,595.08
2018,3,11,12,45,680.0,203.5,1.65,18.55,712.5,819.13,621.98
2018,3,11,13,0,757.0,169.0,1.6,18.8,732.0,853.67,644.25
2018,3,11,13,15,804.0,145.0,1.55,18.95,732.5,866.75,652.18
2018,3,11,13,30,851.0,121.0,1.5,19.1,733.0,879.44,660.15
2018,3,11,13,45,820.0,127.0,1.4,19.25,702.0,853.66,641.77
2018,3,11,14,0,789.0,133.0,1.3,19.4,671.0,825.26,622.12
2018,3,11,14,15,783.5,127.0,1.3,19.4,641.5,802.85,608.18
2018,3,11,14,30,778.0,121.0,1.3,19.4,612.0,777.61,592.23
2018,3,11,14,45,803.5,104.5,1.25,19.4,586.5,762.56,582.76
2018,3,11,15,0,829.0,88.0,1.2,19.4,561.0,742.99,570.09
2018,3,11,15,15,814.5,84.0,1.2,19.4,520.0,703.86,544.25
2018,3,11,15,30,800.0,80.0,1.2,19.4,479.0,662.92,516.94
2018,3,11,15,45,773.5,76.0,1.5,18.9,431.5,612.42,484.85
2018,3,11,16,0,747.0,72.0,1.8,18.4,384.0,561.55,449.45
2018,3,11,16,15,676.0,74.0,1.9,17.85,330.0,493.54,397.75
2018,3,11,16,30,605.0,76.0,2.0,17.3,276.0,427.91,346.1
2018,3,11,16,45,505.0,73.5,2.05,16.8,221.0,347.36,280.72
2018,3,11,17,0,405.0,71.0,2.1,16.3,166.0,273.0,218.65
2018,3,11,17,15,333.0,58.5,2.05,15.8,124.0,210.39,164.79
2018,3,11,17,30,261.0,46.0,2.0,15.3,82.0,154.92,116.02
2018,3,11,17,45,173.0,31.5,1.95,14.8,51.0,100.18,62.82
2018,3,11,18,0,85.0,17.0,1.9,14.3,20.0,36.82,0.0
2018,3,11,18,15,42.5,8.5,1.85,14.15,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.0,3.9,13.5,4.5,0.0,0.0
2018,3,12,6,30,50.0,8.0,4.0,13.7,9.0,7.86,0.0
2018,3,12,6,45,148.0,19.0,4.15,13.9,32.5,14.81,0.0
2018,3,12,7,0,246.0,30.0,4.3,14.1,56.0,22.65,13.28
2018,3,12,7,15,244.5,30.0,4.2,14.35,68.0,23.23,12.1
2018,3,12,7,30,243.0,30.0,4.1,14.6,80.0,39.48,19.12
2018,3,12,7,45,121.5,37.0,4.0,14.85,62.0,46.97,29.01
2018,3,12,8,0,0.0,44.0,3.9,15.1,44.0,42.49,30.6
2018,3,12,8,15,0.0,64.5,4.0,15.45,64.5,62.34,47.34
2018,3,12,8,30,0.0,85.0,4.1,15.8,85.0,81.98,63.66
2018,3,12,8,45,2.5,108.5,4.2,16.2,109.5,105.32,82.77
2018,3,12,9,0,5.0,132.0,4.3,16.6,134.0,129.04,101.97
2018,3,12,9,15,9.5,164.0,4.5,16.8,169.0,162.15,128.72
2018,3,12,9,30,14.0,196.0,4.7,17.0,204.0,195.92,155.71
2018,3,12,9,45,13.5,202.5,4.9,17.25,210.5,203.05,160.99
2018,3,12,10,0,13.0,209.0,5.1,17.5,217.0,210.07,166.2
2018,3,12,10,15,46.5,239.0,5.25,17.55,270.0,263.42,209.2
2018,3,12,10,30,80.0,269.0,5.4,17.6,323.0,318.36,253.1
2018,3,12,10,45,150.0,299.0,5.55,17.65,404.5,405.45,322.63
2018,3,12,11,0,220.0,329.0,5.7,17.7,486.0,494.22,392.47
2018,3,12,11,15,414.5,273.0,5.8,17.65,577.0,604.86,482.29
2018,3,12,11,30,609.0,217.0,5.9,17.6,668.0,717.76,572.49
2018,3,12,11,45,624.5,191.5,5.95,17.55,659.0,720.23,575.38
2018,3,12,12,0,640.0,166.0,6.0,17.5,650.0,720.2,576.33
2018,3,12,12,15,358.5,236.5,6.05,17.5,507.5,562.81,450.47
2018,3,12,12,30,77.0,307.0,6.1,17.5,365.0,378.03,298.94
2018,3,12,12,45,73.5,297.5,6.15,17.5,352.5,366.62,290.52
2018,3,12,13,0,70.0,288.0,6.2,17.5,340.0,354.81,281.43
2018,3,12,13,15,52.5,285.0,6.2,17.45,323.5,337.34,267.3
2018,3,12,13,30,35.0,282.0,6.2,17.4,307.0,319.75,253.08
2018,3,12,13,45,20.0,233.5,6.2,17.35,247.5,248.61,196.69
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,186.37,146.69
2018,3,12,14,15,2.5,153.0,6.15,17.3,154.5,151.99,119.12
2018,3,12,14,30,0.0,121.0,6.1,17.3,121.0,117.86,91.49
2018,3,12,14,45,47.0,144.5,6.05,17.25,171.5,183.64,147.19
2018,3,12,15,0,94.0,168.0,6.0,17.2,222.0,251.55,203.91
2018,3,12,15,15,92.5,163.5,6.0,17.2,213.5,243.57,197.64
2018,3,12,15,30,91.0,159.0,6.0,17.2,205.0,235.48,191.35
2018,3,12,15,45,79.0,129.5,5.9,16.9,166.5,192.19,156.24
2018,3,12,16,0,67.0,100.0,5.8,16.6,128.0,149.49,121.15
2018,3,12,16,15,99.5,106.0,5.8,16.4,142.0,173.51,141.81
2018,3,12,16,30,132.0,112.0,5.8,16.2,156.0,195.29,160.05
2018,3,12,16,45,140.5,95.0,5.8,15.95,135.0,175.41,142.99
2018,3,12,17,0,149.0,78.0,5.8,15.7,114.0,160.23,129.11
2018,3,12,17,15,116.0,61.0,5.85,15.55,85.0,121.03,94.71
2018,3,12,17,30,83.0,44.0,5.9,15.4,56.0,79.98,58.86
2018,3,12,17,45,48.5,28.5,5.95,15.25,35.0,49.02,29.64
2018,3,12,18,0,14.0,13.0,6.0,15.1,14.0,16.12,0.0
2018,3,12,18,15,7.0,6.5,5.8,15.05,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,4.65,13.95,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,4.6,13.9,10.0,9.64,2.49
2018,3,13,7,15,0.0,14.0,4.6,13.85,14.0,13.5,5.69
2018,3,13,7,30,0.0,18.0,4.6,13.8,18.0,17.36,9.14
2018,3,13,7,45,0.0,17.0,4.55,13.75,17.0,16.39,8.41
2018,3,13,8,0,0.0,16.0,4.5,13.7,16.0,15.43,7.61
2018,3,13,8,15,0.0,18.5,4.45,13.75,18.5,17.85,9.67
2018,3,13,8,30,0.0,21.0,4.4,13.8,21.0,20.27,11.71
2018,3,13,8,45,0.0,28.5,4.35,13.85,28.5,27.52,17.84
2018,3,13,9,0,0.0,36.0,4.3,13.9,36.0,34.77,23.93
2018,3,13,9,15,0.0,47.0,4.3,14.05,47.0,45.42,32.82
2018,3,13,9,30,0.0,58.0,4.3,14.2,58.0,56.07,41.64
2018,3,13,9,45,0.0,65.0,4.35,14.35,65.0,62.86,47.17
2018,3,13,10,0,0.0,72.0,4.4,14.5,72.0,69.65,52.67
2018,3,13,10,15,6.0,132.0,4.45,14.65,136.0,131.69,103.82
2018,3,13,10,30,12.0,192.0,4.5,14.8,200.0,194.55,154.75
2018,3,13,10,45,56.0,253.0,4.55,14.9,293.0,289.44,231.53
2018,3,13,11,0,100.0,314.0,4.6,15.0,386.0,386.29,308.23
2018,3,13,11,15,121.5,304.0,4.7,15.1,393.5,401.67,320.55
2018,3,13,11,30,143.0,294.0,4.8,15.2,401.0,413.41,330.39
2018,3,13,11,45,266.0,309.5,4.85,15.25,511.0,541.06,432.0
2018,3,13,12,0,389.0,325.0,4.9,15.3,621.0,667.69,530.02
2018,3,13,12,15,330.0,333.5,4.9,15.35,585.0,634.18,502.73
2018,3,13,12,30,271.0,342.0,4.9,15.4,549.0,597.94,473.92
2018,3,13,12,45,267.5,339.0,4.95,15.45,542.0,595.87,472.7
2018,3,13,13,0,264.0,336.0,5.0,15.5,535.0,592.61,470.5
2018,3,13,13,15,307.0,325.5,4.95,15.45,552.5,620.91,493.53
2018,3,13,13,30,350.0,315.0,4.9,15.4,570.0,647.65,515.17
2018,3,13,13,45,222.5,295.0,4.85,15.4,455.5,514.46,411.11
2018,3,13,14,0,95.0,275.0,4.8,15.4,341.0,364.94,292.07
2018,3,13,14,15,157.5,260.5,4.75,15.35,364.0,409.97,330.43
2018,3,13,14,30,220.0,246.0,4.7,15.3,387.0,452.43,365.9
2018,3,13,14,45,283.5,241.0,4.6,15.25,412.0,493.73,400.02
2018,3,13,15,0,347.0,236.0,4.5,15.2,437.0,530.94,430.59
2018,3,13,15,15,407.0,201.5,4.5,15.2,420.0,536.2,436.8
2018,3,13,15,30,467.0,167.0,4.5,15.2,403.0,527.77,432.39
2018,3,13,15,45,410.0,159.0,4.25,15.0,352.0,464.34,381.67
2018,3,13,16,0,353.0,151.0,4.0,14.8,301.0,395.75,326.52
2018,3,13,16,15,305.0,136.5,3.7,14.65,255.0,337.34,278.73
2018,3,13,16,30,257.0,122.0,3.4,14.5,209.0,282.29,232.87
2018,3,13,16,45,292.0,101.0,3.15,14.3,184.0,264.77,217.66
2018,3,13,17,0,327.0,80.0,2.9,14.1,159.0,249.93,203.08
2018,3,13,17,15,277.5,64.5,2.65,13.85,120.5,196.45,155.92
2018,3,13,17,30,228.0,49.0,2.4,13.6,82.0,147.74,112.3
2018,3,13,17,45,142.0,32.5,2.15,13.35,50.0,92.35,61.11
2018,3,13,18,0,56.0,16.0,1.9,13.1,18.0,33.9,0.0
2018,3,13,18,15,28.0,8.0,1.9,13.05,9.0,7.86,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
