Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,7.86,0.0
2018,3,14,6,45,15.5,17.5,3.5,11.95,18.0,16.8,2.77
2018,3,14,7,0,0.0,27.0,3.7,12.3,27.0,26.07,16.69
2018,3,14,7,15,0.0,41.5,3.95,12.4,41.5,39.82,28.0
2018,3,14,7,30,0.0,56.0,4.2,12.5,56.0,53.55,40.1
2018,3,14,7,45,64.0,86.0,4.45,12.55,106.0,88.67,67.41
2018,3,14,8,0,128.0,116.0,4.7,12.6,156.0,131.14,101.03
2018,3,14,8,15,115.5,127.0,4.75,12.55,168.0,147.11,115.76
2018,3,14,8,30,103.0,138.0,4.8,12.5,180.0,161.43,128.88
2018,3,14,8,45,51.5,99.5,4.9,12.5,120.5,114.2,90.69
2018,3,14,9,0,0.0,61.0,5.0,12.5,61.0,58.96,44.59
2018,3,14,9,15,0.0,67.0,4.95,12.45,67.0,64.78,49.4
2018,3,14,9,30,0.0,73.0,4.9,12.4,73.0,70.6,54.16
2018,3,14,9,45,3.0,118.0,4.85,12.35,120.0,115.82,91.88
2018,3,14,10,0,6.0,163.0,4.8,12.3,167.0,161.39,129.41
2018,3,14,10,15,153.5,206.0,4.7,12.3,310.5,302.34,247.22
2018,3,14,10,30,301.0,249.0,4.6,12.3,454.0,455.3,371.2
2018,3,14,10,45,509.0,212.0,4.5,12.25,573.5,583.74,475.14
2018,3,14,11,0,717.0,175.0,4.4,12.2,693.0,722.71,584.26
2018,3,14,11,15,779.0,154.0,4.3,12.2,728.5,770.69,619.48
2018,3,14,11,30,841.0,133.0,4.2,12.2,764.0,820.48,654.91
2018,3,14,11,45,861.5,124.0,4.05,12.2,777.5,848.0,673.6
2018,3,14,12,0,882.0,115.0,3.9,12.2,791.0,869.25,687.84
2018,3,14,12,15,709.0,188.5,3.85,12.25,732.5,818.95,650.6
2018,3,14,12,30,536.0,262.0,3.8,12.3,674.0,752.35,597.84
2018,3,14,12,45,524.0,262.0,3.7,12.35,661.5,747.76,594.41
2018,3,14,13,0,512.0,262.0,3.6,12.4,649.0,740.91,588.94
2018,3,14,13,15,672.0,191.5,3.6,12.4,689.0,811.56,645.49
2018,3,14,13,30,832.0,121.0,3.6,12.4,729.0,870.83,688.61
2018,3,14,13,45,892.0,98.0,3.55,12.4,732.0,886.72,700.07
2018,3,14,14,0,952.0,75.0,3.5,12.4,735.0,902.62,711.98
2018,3,14,14,15,944.0,74.0,3.55,12.45,705.0,880.56,697.26
2018,3,14,14,30,936.0,73.0,3.6,12.5,675.0,855.31,680.54
2018,3,14,14,45,924.0,71.5,3.6,12.5,638.0,823.25,658.66
2018,3,14,15,0,912.0,70.0,3.6,12.5,601.0,788.55,634.74
2018,3,14,15,15,895.5,69.0,3.6,12.5,558.5,748.68,606.76
2018,3,14,15,30,879.0,68.0,3.6,12.5,516.0,706.93,577.06
2018,3,14,15,45,807.0,76.0,3.8,12.45,457.5,640.78,528.78
2018,3,14,16,0,735.0,84.0,4.0,12.4,399.0,572.92,475.41
2018,3,14,16,15,628.5,88.5,4.0,12.3,335.0,486.85,405.53
2018,3,14,16,30,522.0,93.0,4.0,12.2,271.0,405.36,337.83
2018,3,14,16,45,409.5,88.5,4.0,12.1,214.0,316.89,263.19
2018,3,14,17,0,297.0,84.0,4.0,12.0,157.0,241.54,198.28
2018,3,14,17,15,309.0,64.5,3.95,11.75,124.5,209.53,168.35
2018,3,14,17,30,321.0,45.0,3.9,11.5,92.0,175.55,135.06
2018,3,14,17,45,261.0,34.0,3.85,11.3,62.0,129.52,88.54
2018,3,14,18,0,201.0,23.0,3.8,11.1,32.0,79.08,0.0
2018,3,14,18,15,100.5,11.5,3.85,11.05,16.0,30.49,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,5.5,1.5,3.7,10.3,1.5,0.0,0.0
2018,3,15,6,30,11.0,3.0,3.9,10.7,3.0,2.95,0.0
2018,3,15,6,45,5.5,5.0,4.1,11.05,5.0,4.85,0.0
2018,3,15,7,0,0.0,7.0,4.3,11.4,7.0,6.74,0.18
2018,3,15,7,15,0.0,11.0,4.55,11.6,11.0,10.6,3.36
2018,3,15,7,30,0.0,15.0,4.8,11.8,15.0,14.46,6.78
2018,3,15,7,45,2.5,38.5,5.05,12.0,39.5,37.52,26.58
2018,3,15,8,0,5.0,62.0,5.3,12.2,64.0,60.9,46.55
2018,3,15,8,15,20.0,85.0,5.45,12.3,93.0,86.35,67.73
2018,3,15,8,30,35.0,108.0,5.6,12.4,122.0,114.01,90.79
2018,3,15,8,45,17.5,87.5,5.7,12.5,94.5,90.74,71.43
2018,3,15,9,0,0.0,67.0,5.8,12.6,67.0,64.77,49.48
2018,3,15,9,15,0.0,104.5,5.95,12.65,104.5,100.99,79.81
2018,3,15,9,30,0.0,142.0,6.1,12.7,142.0,137.13,109.69
2018,3,15,9,45,0.0,132.0,6.2,12.8,132.0,127.66,101.5
2018,3,15,10,0,0.0,122.0,6.3,12.9,122.0,118.09,93.3
2018,3,15,10,15,4.5,145.0,6.4,13.0,148.0,143.39,114.11
2018,3,15,10,30,9.0,168.0,6.5,13.1,174.0,169.15,135.17
2018,3,15,10,45,193.5,203.5,6.65,13.2,344.0,345.84,283.72
2018,3,15,11,0,378.0,239.0,6.8,13.3,514.0,533.05,436.26
2018,3,15,11,15,492.0,230.5,6.9,13.35,597.0,626.78,511.85
2018,3,15,11,30,606.0,222.0,7.0,13.4,680.0,726.98,591.53
2018,3,15,11,45,535.0,256.0,7.15,13.4,664.0,716.62,581.61
2018,3,15,12,0,464.0,290.0,7.3,13.4,648.0,703.69,569.84
2018,3,15,12,15,440.0,300.5,7.3,13.35,640.0,703.12,568.89
2018,3,15,12,30,416.0,311.0,7.3,13.3,632.0,700.24,566.13
2018,3,15,12,45,571.5,244.0,7.35,13.3,681.0,772.24,626.94
2018,3,15,13,0,727.0,177.0,7.4,13.3,730.0,845.59,685.88
2018,3,15,13,15,708.5,183.0,7.35,13.3,713.0,836.83,679.22
2018,3,15,13,30,690.0,189.0,7.3,13.3,696.0,825.31,670.89
2018,3,15,13,45,616.5,209.5,7.25,13.3,652.5,778.56,634.55
2018,3,15,14,0,543.0,230.0,7.2,13.3,609.0,728.16,594.43
2018,3,15,14,15,470.0,234.5,7.15,13.3,552.5,664.08,543.75
2018,3,15,14,30,397.0,239.0,7.1,13.3,496.0,600.67,493.06
2018,3,15,14,45,257.5,250.5,7.05,13.3,413.5,484.71,398.35
2018,3,15,15,0,118.0,262.0,7.0,13.3,331.0,375.36,307.21
2018,3,15,15,15,110.0,242.5,7.0,13.3,303.0,337.37,277.17
2018,3,15,15,30,102.0,223.0,7.0,13.3,275.0,308.05,253.71
2018,3,15,15,45,98.5,198.5,6.95,13.2,245.0,276.24,228.19
2018,3,15,16,0,95.0,174.0,6.9,13.1,215.0,244.32,202.24
2018,3,15,16,15,124.0,154.0,6.75,13.0,201.0,243.74,202.58
2018,3,15,16,30,153.0,134.0,6.6,12.9,187.0,233.09,193.99
2018,3,15,16,45,150.5,114.5,6.5,12.8,159.5,204.1,169.01
2018,3,15,17,0,148.0,95.0,6.4,12.7,132.0,175.0,143.28
2018,3,15,17,15,111.5,75.0,6.25,12.6,99.0,131.42,104.88
2018,3,15,17,30,75.0,55.0,6.1,12.5,66.0,91.26,69.44
2018,3,15,17,45,43.0,35.5,5.95,12.4,41.5,56.49,37.68
2018,3,15,18,0,11.0,16.0,5.8,12.3,17.0,19.0,0.0
2018,3,15,18,15,5.5,8.0,5.8,12.3,8.5,8.92,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.65,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.7,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,4.7,10.75,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,4.9,10.8,10.0,9.64,2.75
2018,3,16,7,15,0.0,15.0,4.95,10.75,15.0,14.46,6.7
2018,3,16,7,30,0.0,20.0,5.0,10.7,20.0,19.29,11.01
2018,3,16,7,45,34.5,60.0,5.1,10.65,71.0,62.21,46.6
2018,3,16,8,0,69.0,100.0,5.2,10.6,122.0,106.61,83.44
2018,3,16,8,15,188.0,129.0,5.25,10.65,203.5,167.32,131.57
2018,3,16,8,30,307.0,158.0,5.3,10.7,285.0,243.33,193.86
2018,3,16,8,45,328.0,174.0,5.35,10.75,324.5,284.53,229.77
2018,3,16,9,0,349.0,190.0,5.4,10.8,364.0,327.58,266.89
2018,3,16,9,15,342.0,211.5,5.4,10.9,394.5,364.37,298.28
2018,3,16,9,30,335.0,233.0,5.4,11.0,425.0,400.03,327.98
2018,3,16,9,45,251.5,225.0,5.4,11.15,374.5,362.85,297.94
2018,3,16,10,0,168.0,217.0,5.4,11.3,324.0,315.49,258.79
2018,3,16,10,15,211.0,259.5,5.45,11.45,400.5,395.8,323.98
2018,3,16,10,30,254.0,302.0,5.5,11.6,477.0,477.8,389.2
2018,3,16,10,45,289.0,288.0,5.6,11.7,494.0,500.51,407.96
2018,3,16,11,0,324.0,274.0,5.7,11.8,511.0,524.35,427.8
2018,3,16,11,15,262.5,297.5,5.8,11.9,492.5,511.47,415.8
2018,3,16,11,30,201.0,321.0,5.9,12.0,474.0,489.32,396.48
2018,3,16,11,45,438.0,266.5,6.05,12.1,604.5,648.49,527.56
2018,3,16,12,0,675.0,212.0,6.2,12.2,735.0,806.7,654.17
2018,3,16,12,15,636.0,223.0,6.3,12.2,716.5,796.27,645.18
2018,3,16,12,30,597.0,234.0,6.4,12.2,698.0,782.36,634.24
2018,3,16,12,45,634.5,218.0,6.45,12.2,707.0,805.24,653.29
2018,3,16,13,0,672.0,202.0,6.5,12.2,716.0,825.64,669.93
2018,3,16,13,15,788.0,154.0,6.55,12.15,745.5,874.88,707.93
2018,3,16,13,30,904.0,106.0,6.6,12.1,775.0,917.89,741.05
2018,3,16,13,45,833.0,130.0,6.6,12.05,731.5,880.73,713.83
2018,3,16,14,0,762.0,154.0,6.6,12.0,688.0,839.88,684.06
2018,3,16,14,15,834.5,121.5,6.6,11.95,683.5,851.33,694.17
2018,3,16,14,30,907.0,89.0,6.6,11.9,679.0,854.61,698.0
2018,3,16,14,45,799.0,114.5,6.55,11.85,613.0,781.04,642.72
2018,3,16,15,0,691.0,140.0,6.5,11.8,547.0,707.78,587.18
2018,3,16,15,15,685.0,128.5,6.5,11.8,507.5,670.35,559.1
2018,3,16,15,30,679.0,117.0,6.5,11.8,468.0,630.9,528.51
2018,3,16,15,45,700.5,99.0,6.3,11.7,432.0,600.85,505.14
2018,3,16,16,0,722.0,81.0,6.1,11.6,396.0,564.68,476.2
2018,3,16,16,15,725.0,73.5,5.85,11.5,357.5,527.94,445.25
2018,3,16,16,30,728.0,66.0,5.6,11.4,319.0,488.99,411.4
2018,3,16,16,45,627.0,66.0,5.4,11.3,259.0,406.0,339.85
2018,3,16,17,0,526.0,66.0,5.2,11.2,199.0,329.03,272.22
2018,3,16,17,15,424.5,57.5,5.0,11.0,148.5,251.11,203.25
2018,3,16,17,30,323.0,49.0,4.8,10.8,98.0,182.07,141.58
2018,3,16,17,45,233.5,35.5,4.6,10.6,64.0,123.53,87.05
2018,3,16,18,0,144.0,22.0,4.4,10.4,30.0,67.1,0.0
2018,3,16,18,15,72.0,11.0,4.4,10.4,15.0,24.78,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.75,10.15,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.8,10.3,17.0,14.74,0.0
2018,3,17,6,45,141.0,31.0,1.85,10.45,46.5,24.27,12.29
2018,3,17,7,0,220.0,47.0,1.9,10.6,76.0,35.99,25.88
2018,3,17,7,15,309.5,60.0,1.9,10.65,121.0,56.55,36.21
2018,3,17,7,30,399.0,73.0,1.9,10.7,166.0,96.32,60.68
2018,3,17,7,45,512.0,75.5,1.95,10.75,225.0,140.7,92.11
2018,3,17,8,0,625.0,78.0,2.0,10.8,284.0,197.15,137.35
2018,3,17,8,15,651.5,85.0,2.0,10.85,330.0,247.64,183.02
2018,3,17,8,30,678.0,92.0,2.0,10.9,376.0,300.43,230.76
2018,3,17,8,45,653.5,111.5,2.0,10.95,411.5,348.31,274.53
2018,3,17,9,0,629.0,131.0,2.0,11.0,447.0,392.76,313.91
2018,3,17,9,15,736.5,112.0,2.0,11.1,513.5,458.95,368.9
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,534.6,430.34
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,584.38,470.19
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,633.03,508.2
2018,3,17,10,15,825.5,120.5,2.05,11.5,671.0,664.76,532.14
2018,3,17,10,30,786.0,141.0,2.1,11.6,687.0,691.09,551.47
2018,3,17,10,45,763.0,149.0,2.15,11.7,694.5,712.54,567.28
2018,3,17,11,0,740.0,157.0,2.2,11.8,702.0,729.71,579.6
2018,3,17,11,15,569.0,188.0,2.25,11.85,612.5,649.97,518.37
2018,3,17,11,30,398.0,219.0,2.3,11.9,523.0,556.67,445.89
2018,3,17,11,45,318.0,260.5,2.35,11.95,505.0,537.16,429.38
2018,3,17,12,0,238.0,302.0,2.4,12.0,487.0,519.69,413.52
2018,3,17,12,15,377.5,293.0,2.55,12.0,587.5,643.91,510.75
2018,3,17,12,30,517.0,284.0,2.7,12.0,688.0,763.78,601.53
2018,3,17,12,45,452.0,306.5,2.85,12.05,657.5,735.37,578.95
2018,3,17,13,0,387.0,329.0,3.0,12.1,627.0,697.46,550.48
2018,3,17,13,15,469.5,289.5,3.15,12.1,643.5,738.33,584.47
2018,3,17,13,30,552.0,250.0,3.3,12.1,660.0,769.01,610.56
2018,3,17,13,45,690.0,188.0,3.45,12.1,685.0,823.88,655.03
2018,3,17,14,0,828.0,126.0,3.6,12.1,710.0,865.31,686.43
2018,3,17,14,15,855.0,111.5,3.6,12.05,692.0,860.0,683.44
2018,3,17,14,30,882.0,97.0,3.6,12.0,674.0,845.25,674.09
2018,3,17,14,45,874.0,93.0,3.6,12.0,638.0,814.71,653.14
2018,3,17,15,0,866.0,89.0,3.6,12.0,602.0,781.46,630.2
2018,3,17,15,15,848.0,87.0,3.6,12.0,559.5,745.02,604.69
2018,3,17,15,30,830.0,85.0,3.6,12.0,517.0,702.18,574.08
2018,3,17,15,45,809.5,80.5,3.45,11.9,470.0,653.39,538.14
2018,3,17,16,0,789.0,76.0,3.3,11.8,423.0,603.69,499.27
2018,3,17,16,15,758.5,72.0,3.2,11.65,373.0,547.96,454.63
2018,3,17,16,30,728.0,68.0,3.1,11.5,323.0,492.8,409.12
2018,3,17,16,45,681.5,63.0,3.0,11.4,271.5,431.49,357.02
2018,3,17,17,0,635.0,58.0,2.9,11.3,220.0,371.14,304.08
2018,3,17,17,15,557.0,51.0,2.8,11.05,169.5,298.95,240.26
2018,3,17,17,30,479.0,44.0,2.7,10.8,119.0,233.83,181.1
2018,3,17,17,45,340.5,34.0,2.6,10.6,77.0,154.79,109.82
2018,3,17,18,0,202.0,24.0,2.5,10.4,35.0,83.48,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.3,17.5,31.54,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.0,1.2,9.95,9.0,0.0,0.0
2018,3,18,6,30,57.0,16.0,1.3,10.1,18.0,15.73,0.0
2018,3,18,6,45,111.0,32.5,1.4,10.2,45.0,26.88,15.26
2018,3,18,7,0,165.0,49.0,1.5,10.3,72.0,39.82,29.39
2018,3,18,7,15,206.5,66.5,1.6,10.5,107.5,62.45,42.98
2018,3,18,7,30,248.0,84.0,1.7,10.7,143.0,95.79,66.25
2018,3,18,7,45,332.0,95.0,1.8,10.85,194.0,132.83,93.43
2018,3,18,8,0,416.0,106.0,1.9,11.0,245.0,181.54,132.61
2018,3,18,8,15,453.0,117.5,2.0,11.25,291.0,227.5,172.57
2018,3,18,8,30,490.0,129.0,2.1,11.5,337.0,277.15,215.82
2018,3,18,8,45,431.0,157.5,2.15,11.7,356.0,310.22,246.54
2018,3,18,9,0,372.0,186.0,2.2,11.9,375.0,336.47,270.12
2018,3,18,9,15,291.0,222.0,2.25,12.15,377.5,352.65,284.08
2018,3,18,9,30,210.0,258.0,2.3,12.4,380.0,359.78,289.52
2018,3,18,9,45,203.0,278.5,2.3,12.6,403.0,387.16,310.81
2018,3,18,10,0,196.0,299.0,2.3,12.8,426.0,413.65,330.86
2018,3,18,10,15,192.0,314.0,2.25,12.95,443.5,435.84,347.34
2018,3,18,10,30,188.0,329.0,2.2,13.1,461.0,457.33,363.02
2018,3,18,10,45,171.0,342.5,2.1,13.3,465.5,467.11,369.12
2018,3,18,11,0,154.0,356.0,2.0,13.5,470.0,475.34,373.97
2018,3,18,11,15,201.0,360.5,1.95,13.5,513.0,523.74,411.07
2018,3,18,11,30,248.0,365.0,1.9,13.5,556.0,579.32,452.61
2018,3,18,11,45,267.0,365.0,1.85,13.5,572.5,603.37,469.99
2018,3,18,12,0,286.0,365.0,1.8,13.5,589.0,627.13,487.3
2018,3,18,12,15,202.0,369.0,1.85,13.45,527.5,557.74,434.63
2018,3,18,12,30,118.0,373.0,1.9,13.4,466.0,491.9,384.04
2018,3,18,12,45,84.0,351.5,1.95,13.4,417.5,433.69,340.19
2018,3,18,13,0,50.0,330.0,2.0,13.4,369.0,382.04,300.43
2018,3,18,13,15,35.5,301.0,2.0,13.35,328.5,339.36,267.75
2018,3,18,13,30,21.0,272.0,2.0,13.3,288.0,288.65,228.35
2018,3,18,13,45,18.0,258.5,2.05,13.25,272.0,272.49,216.13
2018,3,18,14,0,15.0,245.0,2.1,13.2,256.0,256.3,203.69
2018,3,18,14,15,11.0,225.0,2.05,13.15,233.0,232.55,185.07
2018,3,18,14,30,7.0,205.0,2.0,13.1,210.0,208.89,166.41
2018,3,18,14,45,6.0,194.0,1.95,13.0,198.0,197.08,157.33
2018,3,18,15,0,5.0,183.0,1.9,12.9,186.0,185.31,148.2
2018,3,18,15,15,29.0,192.0,1.9,12.9,207.5,220.13,177.68
2018,3,18,15,30,53.0,201.0,1.9,12.9,229.0,247.85,201.09
2018,3,18,15,45,88.0,193.0,1.65,12.75,234.0,262.73,214.28
2018,3,18,16,0,123.0,185.0,1.4,12.6,239.0,282.27,230.83
2018,3,18,16,15,109.5,163.0,1.2,12.5,207.0,245.63,200.98
2018,3,18,16,30,96.0,141.0,1.0,12.4,175.0,209.8,171.63
2018,3,18,16,45,125.0,118.0,0.85,12.3,155.0,195.42,159.86
2018,3,18,17,0,154.0,95.0,0.7,12.2,135.0,177.83,144.41
2018,3,18,17,15,159.0,76.0,0.75,12.15,109.0,157.3,125.62
2018,3,18,17,30,164.0,57.0,0.8,12.1,83.0,130.05,100.3
2018,3,18,17,45,107.0,39.0,0.85,12.05,53.5,84.39,59.64
2018,3,18,18,0,50.0,21.0,0.9,12.0,24.0,39.94,2.47
2018,3,18,18,15,25.0,10.5,0.95,11.95,12.0,15.25,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.35,14.5,10.32,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.7,29.0,20.64,0.0
2018,3,19,6,45,330.0,31.0,3.1,10.1,69.0,24.63,14.15
2018,3,19,7,0,472.0,41.0,3.2,10.5,109.0,30.87,21.59
2018,3,19,7,15,555.0,48.5,3.35,10.8,160.0,58.76,30.69
2018,3,19,7,30,638.0,56.0,3.5,11.1,211.0,107.77,59.89
2018,3,19,7,45,619.5,68.5,3.65,11.4,248.0,155.09,99.67
2018,3,19,8,0,601.0,81.0,3.8,11.7,285.0,200.02,141.27
2018,3,19,8,15,479.0,118.0,4.0,12.05,296.5,236.84,180.01
2018,3,19,8,30,357.0,155.0,4.2,12.4,308.0,260.7,205.79
2018,3,19,8,45,358.5,176.0,4.45,12.75,345.0,301.98,241.77
2018,3,19,9,0,360.0,197.0,4.7,13.1,382.0,343.1,276.81
2018,3,19,9,15,423.0,199.0,4.5,13.4,434.0,396.25,320.46
2018,3,19,9,30,486.0,201.0,4.3,13.7,486.0,454.51,367.52
2018,3,19,9,45,567.0,186.5,4.1,13.95,540.0,511.96,413.6
2018,3,19,10,0,648.0,172.0,3.9,14.2,594.0,576.34,464.38
2018,3,19,10,15,620.0,193.0,3.75,14.45,612.5,607.29,487.01
2018,3,19,10,30,592.0,214.0,3.6,14.7,631.0,634.38,506.16
2018,3,19,10,45,472.5,270.5,3.5,14.95,610.5,624.56,495.17
2018,3,19,11,0,353.0,327.0,3.4,15.2,590.0,603.38,475.45
2018,3,19,11,15,364.0,331.5,3.4,15.4,608.0,629.36,494.66
2018,3,19,11,30,375.0,336.0,3.4,15.6,626.0,654.69,512.98
2018,3,19,11,45,494.5,291.0,3.35,15.85,678.0,725.51,567.35
2018,3,19,12,0,614.0,246.0,3.3,16.1,730.0,795.47,619.91
2018,3,19,12,15,613.5,247.0,3.15,16.25,731.0,807.23,626.73
2018,3,19,12,30,613.0,248.0,3.0,16.4,732.0,816.54,632.17
2018,3,19,12,45,481.0,295.5,2.8,16.55,673.0,752.56,581.68
2018,3,19,13,0,349.0,343.0,2.6,16.7,614.0,680.47,525.52
2018,3,19,13,15,310.5,344.5,2.5,16.75,582.0,649.32,502.33
2018,3,19,13,30,272.0,346.0,2.4,16.8,550.0,617.12,477.99
2018,3,19,13,45,285.5,321.5,2.25,16.85,530.0,601.97,467.76
2018,3,19,14,0,299.0,297.0,2.1,16.9,510.0,585.12,456.16
2018,3,19,14,15,390.0,267.0,2.05,16.7,532.5,626.69,490.11
2018,3,19,14,30,481.0,237.0,2.0,16.5,555.0,672.58,526.11
2018,3,19,14,45,345.5,252.0,1.9,16.3,474.0,559.88,440.82
2018,3,19,15,0,210.0,267.0,1.8,16.1,393.0,453.55,359.1
2018,3,19,15,15,226.0,240.5,1.8,16.1,367.5,431.21,344.15
2018,3,19,15,30,242.0,214.0,1.8,16.1,342.0,415.31,333.21
2018,3,19,15,45,284.5,186.5,1.7,15.75,323.5,405.8,327.76
2018,3,19,16,0,327.0,159.0,1.6,15.4,305.0,392.01,318.5
2018,3,19,16,15,339.5,142.0,1.55,15.15,278.0,367.62,299.72
2018,3,19,16,30,352.0,125.0,1.5,14.9,251.0,348.69,284.46
2018,3,19,16,45,300.0,110.0,1.45,14.65,205.5,282.09,230.01
2018,3,19,17,0,248.0,95.0,1.4,14.4,160.0,227.39,184.12
2018,3,19,17,15,202.0,77.5,1.45,14.1,122.5,176.96,140.95
2018,3,19,17,30,156.0,60.0,1.5,13.8,85.0,131.04,100.92
2018,3,19,17,45,97.5,41.0,1.55,13.55,54.5,84.03,59.68
2018,3,19,18,0,39.0,22.0,1.6,13.3,24.0,35.8,5.78
2018,3,19,18,15,19.5,11.0,1.8,13.15,12.0,14.68,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.8,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.7,8.0,7.71,0.0
2018,3,20,6,45,0.0,15.0,3.3,12.6,15.0,14.47,6.16
2018,3,20,7,0,0.0,22.0,3.7,12.5,22.0,21.23,13.01
2018,3,20,7,15,0.0,31.5,4.1,12.5,31.5,30.41,20.29
2018,3,20,7,30,0.0,41.0,4.5,12.5,41.0,39.59,28.36
2018,3,20,7,45,0.0,46.0,4.85,12.5,46.0,44.43,32.59
2018,3,20,8,0,0.0,51.0,5.2,12.5,51.0,49.27,36.72
2018,3,20,8,15,0.0,55.5,5.3,12.55,55.5,53.62,40.36
2018,3,20,8,30,0.0,60.0,5.4,12.6,60.0,57.99,43.94
2018,3,20,8,45,0.0,75.0,5.45,12.65,75.0,72.52,56.11
2018,3,20,9,0,0.0,90.0,5.5,12.7,90.0,87.04,68.14
2018,3,20,9,15,0.0,93.0,5.6,12.75,93.0,89.96,70.37
2018,3,20,9,30,0.0,96.0,5.7,12.8,96.0,92.89,72.6
2018,3,20,9,45,0.0,108.5,5.8,12.85,108.5,104.98,82.48
2018,3,20,10,0,0.0,121.0,5.9,12.9,121.0,117.12,92.33
2018,3,20,10,15,0.5,125.0,5.9,12.95,125.5,121.4,95.67
2018,3,20,10,30,1.0,129.0,5.9,13.0,130.0,125.72,99.06
2018,3,20,10,45,1.0,134.5,5.95,13.0,135.5,131.17,103.4
2018,3,20,11,0,1.0,140.0,6.0,13.0,141.0,136.64,107.76
2018,3,20,11,15,1.0,141.0,6.05,13.05,142.0,137.72,108.52
2018,3,20,11,30,1.0,142.0,6.1,13.1,143.0,138.8,109.3
2018,3,20,11,45,0.5,128.5,6.15,13.15,129.0,125.23,98.09
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,111.62,86.86
2018,3,20,12,15,0.0,95.5,6.3,13.25,95.5,92.56,71.17
2018,3,20,12,30,0.0,76.0,6.4,13.3,76.0,73.61,55.54
2018,3,20,12,45,0.0,68.5,6.45,13.35,68.5,66.33,49.53
2018,3,20,13,0,0.0,61.0,6.5,13.4,61.0,59.06,43.53
2018,3,20,13,15,0.0,64.0,6.3,13.45,64.0,61.96,45.96
2018,3,20,13,30,0.0,67.0,6.1,13.5,67.0,64.86,48.4
2018,3,20,13,45,0.0,65.5,5.9,13.5,65.5,63.4,47.25
2018,3,20,14,0,0.0,64.0,5.7,13.5,64.0,61.94,46.1
2018,3,20,14,15,0.0,70.5,5.5,13.5,70.5,68.23,51.42
2018,3,20,14,30,0.0,77.0,5.3,13.5,77.0,74.51,56.75
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,71.11,54.02
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,67.71,51.31
2018,3,20,15,15,0.0,69.5,4.9,13.6,69.5,67.21,51.04
2018,3,20,15,30,0.0,69.0,4.9,13.6,69.0,66.72,50.78
2018,3,20,15,45,0.0,66.0,4.65,13.6,66.0,63.81,48.48
2018,3,20,16,0,0.0,63.0,4.4,13.6,63.0,60.89,46.18
2018,3,20,16,15,0.0,67.0,4.25,13.55,67.0,64.76,49.61
2018,3,20,16,30,0.0,71.0,4.1,13.5,71.0,68.69,53.07
2018,3,20,16,45,0.0,67.5,3.95,13.5,67.5,65.5,50.42
2018,3,20,17,0,0.0,64.0,3.8,13.5,64.0,62.52,47.81
2018,3,20,17,15,0.0,49.5,3.95,13.45,49.5,48.03,35.25
2018,3,20,17,30,0.0,35.0,4.1,13.4,35.0,33.8,22.8
2018,3,20,17,45,0.0,23.5,4.2,13.35,23.5,22.68,12.78
2018,3,20,18,0,0.0,12.0,4.3,13.3,12.0,11.57,0.0
2018,3,20,18,15,0.0,6.0,4.8,13.35,6.0,5.9,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.9,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,5.78,0.0
2018,3,21,6,45,0.0,12.0,2.15,14.3,12.0,11.57,3.92
2018,3,21,7,0,0.0,18.0,2.2,14.5,18.0,17.36,9.56
2018,3,21,7,15,0.0,28.0,2.4,14.6,28.0,27.02,17.28
2018,3,21,7,30,0.0,38.0,2.6,14.7,38.0,36.69,25.66
2018,3,21,7,45,0.0,47.0,2.8,14.85,47.0,45.39,33.12
2018,3,21,8,0,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2018,3,21,8,15,0.0,66.5,3.15,15.1,66.5,64.28,48.93
2018,3,21,8,30,0.0,77.0,3.3,15.2,77.0,74.46,57.3
2018,3,21,8,45,0.0,95.5,3.4,15.25,95.5,92.22,71.93
2018,3,21,9,0,0.0,114.0,3.5,15.3,114.0,110.0,86.4
2018,3,21,9,15,1.0,136.5,3.75,15.45,137.0,132.17,104.33
2018,3,21,9,30,2.0,159.0,4.0,15.6,160.0,154.55,122.25
2018,3,21,9,45,4.5,178.5,4.25,15.7,181.5,175.12,138.65
2018,3,21,10,0,7.0,198.0,4.5,15.8,203.0,196.02,155.24
2018,3,21,10,15,10.5,217.5,4.8,15.95,225.0,217.89,172.55
2018,3,21,10,30,14.0,237.0,5.1,16.1,247.0,240.14,190.1
2018,3,21,10,45,22.5,268.5,5.4,16.2,285.0,278.24,220.32
2018,3,21,11,0,31.0,300.0,5.7,16.3,323.0,321.01,254.01
2018,3,21,11,15,32.0,307.5,5.85,16.3,332.0,331.38,261.99
2018,3,21,11,30,33.0,315.0,6.0,16.3,341.0,341.77,270.06
2018,3,21,11,45,39.0,328.5,6.2,16.3,359.5,362.56,286.5
2018,3,21,12,0,45.0,342.0,6.4,16.3,378.0,383.62,303.15
2018,3,21,12,15,41.5,333.0,6.4,16.25,366.0,373.08,294.84
2018,3,21,12,30,38.0,324.0,6.4,16.2,354.0,362.17,286.35
2018,3,21,12,45,27.0,297.0,6.4,16.1,318.5,325.35,257.34
2018,3,21,13,0,16.0,270.0,6.4,16.0,283.0,281.18,222.38
2018,3,21,13,15,35.0,293.5,6.35,16.0,320.5,330.88,262.58
2018,3,21,13,30,54.0,317.0,6.3,16.0,358.0,373.91,297.16
2018,3,21,13,45,59.5,319.0,6.25,15.95,363.0,381.78,303.77
2018,3,21,14,0,65.0,321.0,6.2,15.9,368.0,389.46,310.36
2018,3,21,14,15,44.0,281.0,6.25,15.9,312.0,328.12,261.89
2018,3,21,14,30,23.0,241.0,6.3,15.9,256.0,259.5,207.09
2018,3,21,14,45,21.0,225.5,6.4,15.9,239.0,241.91,193.43
2018,3,21,15,0,19.0,210.0,6.5,15.9,222.0,224.34,179.65
2018,3,21,15,15,52.0,207.5,6.5,15.9,236.0,254.43,205.66
2018,3,21,15,30,85.0,205.0,6.5,15.9,250.0,275.4,224.13
2018,3,21,15,45,70.0,193.0,6.7,15.7,228.0,250.24,203.86
2018,3,21,16,0,55.0,181.0,6.9,15.5,206.0,226.15,184.34
2018,3,21,16,15,76.0,148.5,6.9,15.4,178.5,201.63,165.06
2018,3,21,16,30,97.0,116.0,6.9,15.3,151.0,181.13,148.57
2018,3,21,16,45,61.5,86.5,6.85,15.15,107.5,125.79,101.61
2018,3,21,17,0,26.0,57.0,6.8,15.0,64.0,69.35,53.44
2018,3,21,17,15,20.0,45.5,6.85,14.95,50.0,53.79,39.85
2018,3,21,17,30,14.0,34.0,6.9,14.9,36.0,38.79,26.67
2018,3,21,17,45,10.5,24.0,6.9,14.85,25.0,26.81,15.87
2018,3,21,18,0,7.0,14.0,6.9,14.8,14.0,15.4,1.93
2018,3,21,18,15,6.0,8.0,7.0,14.8,8.0,9.07,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.1,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.1,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.15,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,5.78,0.0
2018,3,22,7,15,0.0,10.5,6.4,14.2,10.5,10.12,2.95
2018,3,22,7,30,0.0,15.0,6.3,14.2,15.0,14.46,6.72
2018,3,22,7,45,0.0,17.5,6.15,14.2,17.5,16.88,8.81
2018,3,22,8,0,0.0,20.0,6.0,14.2,20.0,19.3,10.87
2018,3,22,8,15,0.0,33.5,5.95,14.15,33.5,32.34,21.97
2018,3,22,8,30,0.0,47.0,5.9,14.1,47.0,45.4,32.99
2018,3,22,8,45,3.0,98.0,5.85,14.1,99.5,95.78,75.26
2018,3,22,9,0,6.0,149.0,5.8,14.1,152.0,145.96,116.74
2018,3,22,9,15,44.0,197.5,5.95,13.95,223.5,211.48,170.62
2018,3,22,9,30,82.0,246.0,6.1,13.8,295.0,281.41,227.71
2018,3,22,9,45,177.0,271.5,6.3,13.65,386.5,368.17,298.9
2018,3,22,10,0,272.0,297.0,6.5,13.5,478.0,464.36,377.09
2018,3,22,10,15,311.5,303.5,6.6,13.2,520.0,510.97,415.05
2018,3,22,10,30,351.0,310.0,6.7,12.9,562.0,559.83,454.75
2018,3,22,10,45,273.0,319.0,6.85,12.6,519.0,525.4,426.63
2018,3,22,11,0,195.0,328.0,7.0,12.3,476.0,480.86,390.2
2018,3,22,11,15,170.5,339.0,7.0,12.25,470.5,479.71,388.53
2018,3,22,11,30,146.0,350.0,7.0,12.2,465.0,476.77,385.31
2018,3,22,11,45,219.0,354.0,7.05,12.15,528.5,548.29,443.82
2018,3,22,12,0,292.0,358.0,7.1,12.1,592.0,628.33,508.1
2018,3,22,12,15,460.5,298.5,7.15,12.2,667.5,728.85,590.96
2018,3,22,12,30,629.0,239.0,7.2,12.3,743.0,827.4,671.09
2018,3,22,12,45,776.0,170.0,7.2,12.4,786.0,890.61,719.95
2018,3,22,13,0,923.0,101.0,7.2,12.5,829.0,948.88,763.54
2018,3,22,13,15,920.0,100.0,7.25,12.6,814.0,944.97,760.81
2018,3,22,13,30,917.0,99.0,7.3,12.7,799.0,937.52,755.85
2018,3,22,13,45,841.0,127.0,7.4,12.75,754.0,898.52,727.58
2018,3,22,14,0,765.0,155.0,7.5,12.8,709.0,855.88,696.48
2018,3,22,14,15,758.0,150.0,7.55,12.75,679.5,832.9,680.39
2018,3,22,14,30,751.0,145.0,7.6,12.7,650.0,807.26,662.17
2018,3,22,14,45,813.0,117.5,7.7,12.6,637.0,807.77,664.55
2018,3,22,15,0,875.0,90.0,7.8,12.5,624.0,800.13,660.64
2018,3,22,15,15,858.5,87.5,7.8,12.5,581.0,763.49,633.58
2018,3,22,15,30,842.0,85.0,7.8,12.5,538.0,720.35,601.24
2018,3,22,15,45,805.0,84.5,7.9,12.2,486.0,663.75,558.6
2018,3,22,16,0,768.0,84.0,8.0,11.9,434.0,607.48,513.87
2018,3,22,16,15,741.0,78.5,7.95,11.75,384.5,552.51,468.31
2018,3,22,16,30,714.0,73.0,7.9,11.6,335.0,497.88,421.83
2018,3,22,16,45,673.5,66.0,7.8,11.45,283.0,437.41,369.04
2018,3,22,17,0,633.0,59.0,7.7,11.3,231.0,377.28,315.09
2018,3,22,17,15,565.5,53.0,7.5,11.1,182.0,309.84,253.7
2018,3,22,17,30,498.0,47.0,7.3,10.9,133.0,248.35,196.37
2018,3,22,17,45,383.0,39.0,7.1,10.75,91.5,176.12,130.32
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,111.39,51.97
2018,3,22,18,15,150.5,18.5,6.75,10.55,27.5,48.77,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,76.5,11.5,2.0,10.5,16.5,11.3,0.0
2018,3,23,6,30,153.0,23.0,2.0,10.8,33.0,18.05,0.78
2018,3,23,6,45,269.0,37.0,1.95,11.1,73.5,28.4,18.64
2018,3,23,7,0,385.0,51.0,1.9,11.4,114.0,38.89,28.89
2018,3,23,7,15,357.5,67.0,1.95,11.5,142.0,73.58,45.82
2018,3,23,7,30,330.0,83.0,2.0,11.6,170.0,107.62,72.06
2018,3,23,7,45,391.0,98.0,2.05,11.75,222.5,152.79,107.81
2018,3,23,8,0,452.0,113.0,2.1,11.9,275.0,204.87,151.31
2018,3,23,8,15,637.5,92.5,2.15,12.0,358.5,266.75,200.62
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,349.03,268.65
2018,3,23,8,45,847.0,74.0,2.3,12.2,491.0,406.01,319.36
2018,3,23,9,0,871.0,76.0,2.4,12.3,540.0,465.43,370.77
2018,3,23,9,15,888.5,78.0,2.55,12.45,584.5,520.83,417.77
2018,3,23,9,30,906.0,80.0,2.7,12.6,629.0,576.06,463.37
2018,3,23,9,45,920.0,80.5,2.85,12.75,668.0,627.28,504.77
2018,3,23,10,0,934.0,81.0,3.0,12.9,707.0,677.43,544.4
2018,3,23,10,15,942.0,83.0,3.2,13.05,739.0,723.69,579.69
2018,3,23,10,30,950.0,85.0,3.4,13.2,771.0,767.9,611.67
2018,3,23,10,45,954.5,86.5,3.6,13.35,795.5,806.7,639.53
2018,3,23,11,0,959.0,88.0,3.8,13.5,820.0,842.79,665.35
2018,3,23,11,15,961.0,89.0,4.0,13.55,835.5,873.45,687.48
2018,3,23,11,30,963.0,90.0,4.2,13.6,851.0,900.95,707.39
2018,3,23,11,45,963.5,91.0,4.4,13.65,859.5,923.86,724.61
2018,3,23,12,0,964.0,92.0,4.6,13.7,868.0,943.32,739.6
2018,3,23,12,15,964.5,92.0,4.7,13.75,868.5,958.18,750.64
2018,3,23,12,30,965.0,92.0,4.8,13.8,869.0,969.43,759.27
2018,3,23,12,45,965.0,90.5,4.95,13.8,861.5,974.95,764.53
2018,3,23,13,0,965.0,89.0,5.1,13.8,854.0,976.74,767.3
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.0,972.26,764.74
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,964.1,759.72
2018,3,23,13,45,951.0,86.5,5.15,13.65,797.5,949.43,750.53
2018,3,23,14,0,945.0,85.0,5.2,13.6,773.0,931.27,738.91
2018,3,23,14,15,934.5,84.5,5.2,13.55,741.0,906.95,722.53
2018,3,23,14,30,924.0,84.0,5.2,13.5,709.0,879.58,703.95
2018,3,23,14,45,912.0,83.0,5.2,13.45,671.5,847.56,681.89
2018,3,23,15,0,900.0,82.0,5.2,13.4,634.0,812.95,657.8
2018,3,23,15,15,883.5,79.5,5.2,13.4,590.0,770.85,627.74
2018,3,23,15,30,867.0,77.0,5.2,13.4,546.0,726.92,595.99
2018,3,23,15,45,842.0,75.5,5.1,13.25,497.5,680.83,562.1
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,629.81,523.04
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,570.87,475.4
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,512.98,427.38
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,446.46,370.99
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,385.67,317.67
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,313.66,253.9
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,248.42,194.71
2018,3,23,17,45,358.0,40.0,4.0,12.1,91.5,169.94,125.27
2018,3,23,18,0,226.0,31.0,3.8,11.9,48.0,104.0,52.94
2018,3,23,18,15,127.5,18.5,3.85,11.8,26.5,44.29,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
