Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,23.5,15.5,2.65,11.1,16.0,15.24,0.0
2018,3,24,6,30,34.0,26.0,2.8,11.3,28.0,22.73,5.91
2018,3,24,6,45,69.5,44.0,2.9,11.5,54.0,37.67,26.73
2018,3,24,7,0,105.0,62.0,3.0,11.7,80.0,52.37,40.8
2018,3,24,7,15,135.5,81.5,3.05,11.75,113.0,79.11,57.42
2018,3,24,7,30,166.0,101.0,3.1,11.8,146.0,107.45,79.04
2018,3,24,7,45,124.0,117.5,3.15,11.85,155.0,128.53,98.94
2018,3,24,8,0,82.0,134.0,3.2,11.9,164.0,143.99,114.12
2018,3,24,8,15,59.5,153.0,3.25,11.95,176.5,160.75,129.15
2018,3,24,8,30,37.0,172.0,3.3,12.0,189.0,175.06,141.52
2018,3,24,8,45,80.0,178.0,3.35,12.0,219.5,201.16,162.64
2018,3,24,9,0,123.0,184.0,3.4,12.0,250.0,231.46,187.6
2018,3,24,9,15,366.0,179.0,3.55,12.05,398.0,356.88,290.52
2018,3,24,9,30,609.0,174.0,3.7,12.1,546.0,506.64,411.26
2018,3,24,9,45,603.5,186.0,3.85,12.15,574.0,545.16,442.04
2018,3,24,10,0,598.0,198.0,4.0,12.2,602.0,581.82,471.2
2018,3,24,10,15,647.5,191.5,4.15,12.25,647.0,635.85,514.21
2018,3,24,10,30,697.0,185.0,4.3,12.3,692.0,691.8,558.23
2018,3,24,10,45,827.5,138.0,4.45,12.35,759.0,768.44,618.08
2018,3,24,11,0,958.0,91.0,4.6,12.4,826.0,848.39,676.93
2018,3,24,11,15,962.0,91.0,4.75,12.4,842.5,879.58,699.64
2018,3,24,11,30,966.0,91.0,4.9,12.4,859.0,907.68,720.47
2018,3,24,11,45,968.0,91.0,5.05,12.4,867.5,930.84,737.81
2018,3,24,12,0,970.0,91.0,5.2,12.4,876.0,950.56,752.79
2018,3,24,12,15,856.0,141.0,5.3,12.4,834.0,920.32,731.25
2018,3,24,12,30,742.0,191.0,5.4,12.4,792.0,883.28,704.91
2018,3,24,12,45,502.0,252.5,5.55,12.4,657.5,733.37,590.34
2018,3,24,13,0,262.0,314.0,5.7,12.4,523.0,574.63,463.07
2018,3,24,13,15,298.0,298.0,5.75,12.4,531.0,591.72,478.62
2018,3,24,13,30,334.0,282.0,5.8,12.4,539.0,607.17,492.33
2018,3,24,13,45,427.0,268.0,5.85,12.35,586.5,683.05,553.76
2018,3,24,14,0,520.0,254.0,5.9,12.3,634.0,746.26,604.89
2018,3,24,14,15,569.5,224.5,5.9,12.25,625.0,749.99,610.07
2018,3,24,14,30,619.0,195.0,5.9,12.2,616.0,752.98,614.84
2018,3,24,14,45,446.5,214.5,5.85,12.1,509.5,614.65,504.9
2018,3,24,15,0,274.0,234.0,5.8,12.0,403.0,478.05,393.95
2018,3,24,15,15,257.0,227.5,5.8,12.0,377.5,450.61,372.57
2018,3,24,15,30,240.0,221.0,5.8,12.0,352.0,423.45,350.92
2018,3,24,15,45,346.0,182.5,5.7,11.85,352.5,446.34,372.87
2018,3,24,16,0,452.0,144.0,5.6,11.7,353.0,468.49,393.2
2018,3,24,16,15,556.5,111.5,5.55,11.65,339.5,481.04,404.65
2018,3,24,16,30,661.0,79.0,5.5,11.6,326.0,479.35,403.34
2018,3,24,16,45,665.0,69.5,5.4,11.5,286.0,439.47,368.29
2018,3,24,17,0,669.0,60.0,5.3,11.4,246.0,397.74,330.19
2018,3,24,17,15,572.5,55.5,5.15,11.25,191.0,317.58,259.13
2018,3,24,17,30,476.0,51.0,5.0,11.1,136.0,246.22,194.68
2018,3,24,17,45,324.0,41.0,4.8,10.9,90.0,160.82,119.83
2018,3,24,18,0,172.0,31.0,4.6,10.7,44.0,90.76,49.67
2018,3,24,18,15,102.0,19.0,4.6,10.65,25.0,39.73,0.0
2018,3,24,18,30,32.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,16.0,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,51.0,17.0,3.35,10.1,19.5,16.71,0.0
2018,3,25,6,30,85.0,28.0,3.5,10.4,34.0,23.27,8.69
2018,3,25,6,45,142.0,44.0,3.65,10.7,64.5,35.94,25.52
2018,3,25,7,0,199.0,60.0,3.8,11.0,95.0,49.4,38.37
2018,3,25,7,15,322.0,71.5,3.9,11.1,150.0,78.34,50.28
2018,3,25,7,30,445.0,83.0,4.0,11.2,205.0,124.56,81.45
2018,3,25,7,45,581.5,79.0,4.1,11.25,272.5,173.42,117.92
2018,3,25,8,0,718.0,75.0,4.2,11.3,340.0,237.16,170.43
2018,3,25,8,15,738.5,81.0,4.25,11.45,388.0,292.72,221.63
2018,3,25,8,30,759.0,87.0,4.3,11.6,436.0,347.72,272.0
2018,3,25,8,45,799.5,87.5,4.35,11.7,489.5,406.67,324.49
2018,3,25,9,0,840.0,88.0,4.4,11.8,543.0,468.58,378.31
2018,3,25,9,15,860.5,89.0,4.45,11.9,588.0,523.41,425.38
2018,3,25,9,30,881.0,90.0,4.5,12.0,633.0,578.99,471.8
2018,3,25,9,45,854.5,105.5,4.6,12.1,658.0,619.6,505.11
2018,3,25,10,0,828.0,121.0,4.7,12.2,683.0,656.39,534.52
2018,3,25,10,15,859.0,115.0,4.75,12.3,721.5,706.69,574.37
2018,3,25,10,30,890.0,109.0,4.8,12.4,760.0,755.54,610.69
2018,3,25,10,45,921.0,100.0,4.9,12.45,793.0,801.76,644.67
2018,3,25,11,0,952.0,91.0,5.0,12.5,826.0,846.93,677.68
2018,3,25,11,15,956.5,91.5,5.1,12.55,843.0,878.81,700.77
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,907.65,721.73
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,931.84,739.68
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,952.68,755.32
2018,3,25,12,15,971.0,90.5,5.6,12.75,880.5,968.27,766.96
2018,3,25,12,30,973.0,90.0,5.7,12.8,882.0,980.25,776.14
2018,3,25,12,45,972.0,89.5,5.8,12.8,874.0,985.81,780.98
2018,3,25,13,0,971.0,89.0,5.9,12.8,866.0,987.64,783.3
2018,3,25,13,15,967.0,88.5,5.95,12.8,849.5,982.98,780.74
2018,3,25,13,30,963.0,88.0,6.0,12.8,833.0,974.62,775.66
2018,3,25,13,45,956.5,87.0,6.05,12.8,808.5,959.82,766.0
2018,3,25,14,0,950.0,86.0,6.1,12.8,784.0,941.53,753.89
2018,3,25,14,15,940.0,85.0,6.1,12.7,751.5,916.83,737.09
2018,3,25,14,30,930.0,84.0,6.1,12.6,719.0,889.03,718.02
2018,3,25,14,45,918.0,82.5,6.1,12.55,681.0,856.11,694.94
2018,3,25,15,0,906.0,81.0,6.1,12.5,643.0,820.6,669.79
2018,3,25,15,15,890.0,78.5,6.1,12.5,599.0,778.5,639.29
2018,3,25,15,30,874.0,76.0,6.1,12.5,555.0,734.54,607.08
2018,3,25,15,45,851.0,74.0,6.0,12.35,506.5,684.68,569.85
2018,3,25,16,0,828.0,72.0,5.9,12.2,458.0,637.97,534.15
2018,3,25,16,15,795.5,70.0,5.85,12.1,406.5,580.84,487.61
2018,3,25,16,30,763.0,68.0,5.8,12.0,355.0,524.4,440.4
2018,3,25,16,45,716.5,64.0,5.8,11.95,301.5,459.41,384.81
2018,3,25,17,0,670.0,60.0,5.8,11.9,248.0,399.36,331.62
2018,3,25,17,15,599.0,54.0,5.7,11.7,196.0,328.08,267.86
2018,3,25,17,30,528.0,48.0,5.6,11.5,144.0,263.11,208.2
2018,3,25,17,45,408.0,40.0,5.5,11.3,99.5,187.08,139.77
2018,3,25,18,0,288.0,32.0,5.4,11.1,55.0,121.48,70.28
2018,3,25,18,15,165.5,19.5,5.4,11.0,30.5,53.58,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,204.5,18.5,4.6,9.8,31.0,18.18,0.0
2018,3,26,6,30,347.0,29.0,4.7,10.2,56.0,23.75,10.72
2018,3,26,6,45,464.0,36.0,4.8,10.65,101.5,27.12,17.99
2018,3,26,7,0,581.0,43.0,4.9,11.1,147.0,39.07,29.23
2018,3,26,7,15,647.0,48.0,5.0,11.45,199.5,83.34,42.39
2018,3,26,7,30,713.0,53.0,5.1,11.8,252.0,135.39,78.63
2018,3,26,7,45,753.0,57.0,5.2,12.1,305.0,189.15,124.04
2018,3,26,8,0,793.0,61.0,5.3,12.4,358.0,247.0,176.15
2018,3,26,8,15,822.0,64.0,5.35,12.7,410.0,304.43,229.25
2018,3,26,8,30,851.0,67.0,5.4,13.0,462.0,366.0,285.37
2018,3,26,8,45,870.5,69.5,5.45,13.3,510.5,423.02,336.88
2018,3,26,9,0,890.0,72.0,5.5,13.6,559.0,480.6,387.49
2018,3,26,9,15,905.0,73.5,5.5,13.8,602.5,535.2,434.41
2018,3,26,9,30,920.0,75.0,5.5,14.0,646.0,589.34,479.63
2018,3,26,9,45,933.5,75.0,5.55,14.2,684.5,640.35,521.37
2018,3,26,10,0,947.0,75.0,5.6,14.4,723.0,690.18,561.21
2018,3,26,10,15,954.0,77.0,5.55,14.6,754.5,736.14,595.1
2018,3,26,10,30,961.0,79.0,5.5,14.8,786.0,779.91,626.34
2018,3,26,10,45,965.0,79.5,5.5,15.0,809.0,817.49,652.86
2018,3,26,11,0,969.0,80.0,5.5,15.2,832.0,852.27,677.16
2018,3,26,11,15,972.5,81.0,5.45,15.3,849.0,884.2,699.24
2018,3,26,11,30,976.0,82.0,5.4,15.4,866.0,912.99,718.95
2018,3,26,11,45,978.5,81.5,5.35,15.55,874.5,936.06,734.35
2018,3,26,12,0,981.0,81.0,5.3,15.7,883.0,955.67,747.31
2018,3,26,12,15,979.0,82.0,5.25,15.75,882.5,969.29,756.34
2018,3,26,12,30,977.0,83.0,5.2,15.8,882.0,979.19,762.86
2018,3,26,12,45,972.5,84.0,5.2,15.9,872.5,983.07,765.47
2018,3,26,13,0,968.0,85.0,5.2,16.0,863.0,983.2,765.6
2018,3,26,13,15,962.5,85.5,5.2,16.0,846.5,978.14,762.52
2018,3,26,13,30,957.0,86.0,5.2,16.0,830.0,969.43,757.02
2018,3,26,13,45,947.0,87.0,5.2,16.0,805.0,953.64,746.62
2018,3,26,14,0,937.0,88.0,5.2,16.0,780.0,934.48,733.94
2018,3,26,14,15,926.5,87.0,5.25,15.95,747.5,909.47,717.56
2018,3,26,14,30,916.0,86.0,5.3,15.9,715.0,881.44,698.98
2018,3,26,14,45,874.5,94.0,5.35,15.9,668.5,834.96,666.57
2018,3,26,15,0,833.0,102.0,5.4,15.9,622.0,792.43,636.83
2018,3,26,15,15,771.0,110.5,5.4,15.9,565.5,729.07,590.69
2018,3,26,15,30,709.0,119.0,5.4,15.9,509.0,669.9,547.14
2018,3,26,15,45,723.5,104.5,5.5,15.65,472.5,637.93,524.37
2018,3,26,16,0,738.0,90.0,5.6,15.4,436.0,600.34,496.29
2018,3,26,16,15,741.0,80.0,5.6,15.15,394.0,559.87,464.37
2018,3,26,16,30,744.0,70.0,5.6,14.9,352.0,517.13,429.45
2018,3,26,16,45,677.5,68.0,5.6,14.65,296.0,446.61,370.26
2018,3,26,17,0,611.0,66.0,5.6,14.4,240.0,379.21,312.13
2018,3,26,17,15,522.5,59.5,5.5,14.0,186.5,302.64,245.34
2018,3,26,17,30,434.0,53.0,5.4,13.6,133.0,234.24,184.42
2018,3,26,17,45,318.0,41.5,5.3,13.15,90.0,160.52,119.61
2018,3,26,18,0,202.0,30.0,5.2,12.7,47.0,98.86,59.01
2018,3,26,18,15,123.0,18.0,5.1,12.55,26.0,43.46,0.0
2018,3,26,18,30,44.0,6.0,5.0,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,4.95,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,184.5,19.0,3.95,12.6,31.5,18.68,0.0
2018,3,27,6,30,315.0,30.0,4.1,13.0,56.0,24.38,12.23
2018,3,27,6,45,427.5,38.5,4.2,13.45,101.0,29.14,19.61
2018,3,27,7,0,540.0,47.0,4.3,13.9,146.0,41.78,24.34
2018,3,27,7,15,606.5,52.0,4.35,14.1,197.0,84.43,43.66
2018,3,27,7,30,673.0,57.0,4.4,14.3,248.0,136.89,80.79
2018,3,27,7,45,715.0,62.0,4.4,14.5,301.0,189.78,125.14
2018,3,27,8,0,757.0,67.0,4.4,14.7,354.0,247.04,175.96
2018,3,27,8,15,787.0,69.5,4.4,15.0,405.0,302.39,226.35
2018,3,27,8,30,817.0,72.0,4.4,15.3,456.0,360.13,278.25
2018,3,27,8,45,811.5,82.0,4.4,15.55,496.5,412.6,325.23
2018,3,27,9,0,806.0,92.0,4.4,15.8,537.0,463.24,369.15
2018,3,27,9,15,732.0,125.0,4.3,16.05,553.0,497.98,398.51
2018,3,27,9,30,658.0,158.0,4.2,16.3,569.0,525.48,420.48
2018,3,27,9,45,713.5,149.5,4.1,16.55,619.5,583.04,465.91
2018,3,27,10,0,769.0,141.0,4.0,16.8,670.0,643.74,512.63
2018,3,27,10,15,846.5,116.0,3.95,17.0,722.5,705.15,559.79
2018,3,27,10,30,924.0,91.0,3.9,17.2,775.0,768.46,604.61
2018,3,27,10,45,929.5,92.0,3.8,17.4,799.0,806.43,629.97
2018,3,27,11,0,935.0,93.0,3.7,17.6,823.0,841.81,653.36
2018,3,27,11,15,930.0,98.0,3.65,17.75,836.5,869.91,671.76
2018,3,27,11,30,925.0,103.0,3.6,17.9,850.0,894.61,687.75
2018,3,27,11,45,805.0,165.0,3.55,18.05,819.5,878.41,675.21
2018,3,27,12,0,685.0,227.0,3.5,18.2,789.0,854.44,657.53
2018,3,27,12,15,671.0,235.5,3.55,18.35,786.5,862.22,662.72
2018,3,27,12,30,657.0,244.0,3.6,18.5,784.0,867.06,665.64
2018,3,27,12,45,698.0,221.0,3.6,18.6,789.5,887.13,680.38
2018,3,27,13,0,739.0,198.0,3.6,18.7,795.0,904.19,692.19
2018,3,27,13,15,757.5,183.5,3.7,18.7,785.0,906.25,694.54
2018,3,27,13,30,776.0,169.0,3.8,18.7,775.0,904.9,694.76
2018,3,27,13,45,799.5,152.0,3.85,18.75,760.0,898.45,691.17
2018,3,27,14,0,823.0,135.0,3.9,18.8,745.0,891.86,687.64
2018,3,27,14,15,830.5,124.0,4.0,18.75,718.0,873.66,676.53
2018,3,27,14,30,838.0,113.0,4.1,18.7,691.0,851.92,662.99
2018,3,27,14,45,831.5,107.5,4.15,18.65,655.0,821.14,642.71
2018,3,27,15,0,825.0,102.0,4.2,18.6,619.0,787.72,620.43
2018,3,27,15,15,796.5,102.5,4.2,18.6,573.5,741.5,588.24
2018,3,27,15,30,768.0,103.0,4.2,18.6,528.0,694.43,555.07
2018,3,27,15,45,786.0,88.5,4.35,18.15,490.5,662.93,534.68
2018,3,27,16,0,804.0,74.0,4.5,17.7,453.0,627.46,510.4
2018,3,27,16,15,785.5,69.0,4.5,17.3,405.0,576.39,471.09
2018,3,27,16,30,767.0,64.0,4.5,16.9,357.0,524.88,430.14
2018,3,27,16,45,720.5,61.0,4.45,16.5,304.0,460.67,377.34
2018,3,27,17,0,674.0,58.0,4.4,16.1,251.0,399.28,325.06
2018,3,27,17,15,604.0,53.0,4.35,15.6,199.5,330.99,265.72
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,267.05,208.52
2018,3,27,17,45,374.5,40.0,4.2,14.6,99.5,177.64,131.73
2018,3,27,18,0,215.0,32.0,4.1,14.1,51.0,105.66,65.06
2018,3,27,18,15,114.5,18.0,4.0,13.9,27.5,41.86,0.0
2018,3,27,18,30,14.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,3,27,18,45,7.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.55,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.6,7.0,0.0,0.0
2018,3,28,6,15,195.0,19.5,1.4,13.95,33.5,19.17,0.0
2018,3,28,6,30,329.0,31.0,1.5,14.3,60.0,25.01,13.55
2018,3,28,6,45,439.0,38.5,1.65,14.6,105.0,28.81,19.35
2018,3,28,7,0,549.0,46.0,1.8,14.9,150.0,43.33,23.81
2018,3,28,7,15,614.5,52.0,1.95,15.15,202.0,87.6,45.23
2018,3,28,7,30,680.0,58.0,2.1,15.4,254.0,141.55,83.83
2018,3,28,7,45,724.0,61.5,2.2,15.65,307.0,193.97,127.51
2018,3,28,8,0,768.0,65.0,2.3,15.9,360.0,250.98,177.56
2018,3,28,8,15,798.0,67.5,2.4,16.15,411.5,307.02,227.91
2018,3,28,8,30,828.0,70.0,2.5,16.4,463.0,365.43,279.62
2018,3,28,8,45,850.0,72.5,2.55,16.6,511.5,424.25,330.54
2018,3,28,9,0,872.0,75.0,2.6,16.8,560.0,482.01,379.23
2018,3,28,9,15,889.5,76.0,2.55,17.05,604.0,536.54,423.68
2018,3,28,9,30,907.0,77.0,2.5,17.3,648.0,590.87,466.5
2018,3,28,9,45,922.5,76.0,2.5,17.55,686.5,641.5,505.5
2018,3,28,10,0,938.0,75.0,2.5,17.8,725.0,691.13,542.67
2018,3,28,10,15,946.0,76.0,2.5,18.05,756.5,736.31,573.62
2018,3,28,10,30,954.0,77.0,2.5,18.3,788.0,779.4,602.5
2018,3,28,10,45,959.0,78.5,2.45,18.6,812.0,818.39,627.68
2018,3,28,11,0,964.0,80.0,2.4,18.9,836.0,854.68,650.69
2018,3,28,11,15,967.0,80.5,2.45,19.15,852.0,885.4,670.62
2018,3,28,11,30,970.0,81.0,2.5,19.4,868.0,912.96,688.41
2018,3,28,11,45,971.5,81.5,2.55,19.65,876.5,935.94,703.1
2018,3,28,12,0,973.0,82.0,2.6,19.9,885.0,955.46,715.56
2018,3,28,12,15,972.5,82.5,2.65,20.1,885.0,969.62,724.68
2018,3,28,12,30,972.0,83.0,2.7,20.3,885.0,980.12,731.51
2018,3,28,12,45,969.5,83.0,2.8,20.45,876.5,984.55,735.05
2018,3,28,13,0,967.0,83.0,2.9,20.6,868.0,985.24,736.27
2018,3,28,13,15,962.0,82.5,3.0,20.65,850.5,979.36,733.53
2018,3,28,13,30,957.0,82.0,3.1,20.7,833.0,969.82,728.48
2018,3,28,13,45,950.5,82.0,3.15,20.75,809.0,955.88,720.18
2018,3,28,14,0,944.0,82.0,3.2,20.8,785.0,938.48,709.64
2018,3,28,14,15,935.5,80.5,3.3,20.75,753.5,914.33,695.15
2018,3,28,14,30,927.0,79.0,3.4,20.7,722.0,887.06,678.46
2018,3,28,14,45,915.0,78.0,3.5,20.6,684.0,854.48,658.06
2018,3,28,15,0,903.0,77.0,3.6,20.5,646.0,819.34,635.65
2018,3,28,15,15,888.0,75.5,3.6,20.5,603.0,778.96,608.51
2018,3,28,15,30,873.0,74.0,3.6,20.5,560.0,736.69,579.71
2018,3,28,15,45,852.0,71.5,3.75,19.95,512.0,687.4,547.03
2018,3,28,16,0,831.0,69.0,3.9,19.4,464.0,637.25,512.82
2018,3,28,16,15,802.5,66.5,3.85,18.9,413.0,585.49,473.6
2018,3,28,16,30,774.0,64.0,3.8,18.4,362.0,530.26,430.34
2018,3,28,16,45,734.0,60.0,3.8,17.9,309.5,467.94,380.05
2018,3,28,17,0,694.0,56.0,3.8,17.4,257.0,407.82,329.63
2018,3,28,17,15,631.5,51.0,3.65,16.9,205.5,339.48,270.7
2018,3,28,17,30,569.0,46.0,3.5,16.4,154.0,278.82,216.38
2018,3,28,17,45,416.5,39.0,3.35,15.85,105.0,190.71,140.89
2018,3,28,18,0,264.0,32.0,3.2,15.3,56.0,118.51,74.44
2018,3,28,18,15,150.0,19.5,3.1,15.05,31.0,51.06,0.0
2018,3,28,18,30,36.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,18.0,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,5,45,15.0,3.5,0.95,15.0,3.5,0.0,0.0
2018,3,29,6,0,30.0,7.0,1.0,15.0,7.0,6.88,0.0
2018,3,29,6,15,100.0,20.5,1.1,15.3,28.5,20.15,0.0
2018,3,29,6,30,170.0,34.0,1.2,15.6,50.0,26.49,15.27
2018,3,29,6,45,310.0,45.5,1.3,15.9,97.0,34.43,24.18
2018,3,29,7,0,450.0,57.0,1.4,16.2,144.0,53.57,32.33
2018,3,29,7,15,536.0,60.5,1.45,16.45,195.5,91.48,50.69
2018,3,29,7,30,622.0,64.0,1.5,16.7,247.0,139.54,84.18
2018,3,29,7,45,665.0,71.0,1.6,16.95,300.5,192.06,127.72
2018,3,29,8,0,708.0,78.0,1.7,17.2,354.0,249.09,177.05
2018,3,29,8,15,773.5,74.5,1.7,17.5,413.5,309.24,228.7
2018,3,29,8,30,839.0,71.0,1.7,17.8,473.0,373.67,283.43
2018,3,29,8,45,859.5,73.5,1.75,18.15,521.5,432.49,333.33
2018,3,29,9,0,880.0,76.0,1.8,18.5,570.0,490.08,380.76
2018,3,29,9,15,896.5,77.5,1.8,18.8,614.0,545.0,424.57
2018,3,29,9,30,913.0,79.0,1.8,19.1,658.0,599.6,466.67
2018,3,29,9,45,927.5,79.0,1.8,19.4,697.0,650.89,505.05
2018,3,29,10,0,942.0,79.0,1.8,19.7,736.0,701.11,541.52
2018,3,29,10,15,951.0,80.5,1.85,19.95,768.5,747.64,572.87
2018,3,29,10,30,960.0,82.0,1.9,20.2,801.0,792.14,602.34
2018,3,29,10,45,965.0,83.0,1.9,20.45,825.0,830.8,627.04
2018,3,29,11,0,970.0,84.0,1.9,20.7,849.0,866.73,649.7
2018,3,29,11,15,973.0,85.0,1.95,21.0,865.5,898.09,669.53
2018,3,29,11,30,976.0,86.0,2.0,21.3,882.0,926.28,687.23
2018,3,29,11,45,977.0,86.5,2.0,21.55,890.0,948.9,700.85
2018,3,29,12,0,978.0,87.0,2.0,21.8,898.0,968.03,712.25
2018,3,29,12,15,979.0,86.5,2.05,22.0,898.0,982.51,721.43
2018,3,29,12,30,980.0,86.0,2.1,22.2,898.0,993.33,728.4
2018,3,29,12,45,980.0,85.0,2.15,22.4,890.5,998.98,732.17
2018,3,29,13,0,980.0,84.0,2.2,22.6,883.0,1000.85,733.68
2018,3,29,13,15,976.5,83.5,2.25,22.65,866.5,996.26,731.6
2018,3,29,13,30,973.0,83.0,2.3,22.7,850.0,987.94,727.26
2018,3,29,13,45,967.0,82.5,2.4,22.8,825.5,973.67,719.54
2018,3,29,14,0,961.0,82.0,2.5,22.9,801.0,955.88,709.55
2018,3,29,14,15,953.5,80.5,2.65,22.75,769.5,932.24,696.78
2018,3,29,14,30,946.0,79.0,2.8,22.6,738.0,905.38,681.68
2018,3,29,14,45,935.0,78.0,3.0,22.45,700.0,873.1,663.0
2018,3,29,15,0,924.0,77.0,3.2,22.3,662.0,838.14,642.07
2018,3,29,15,15,909.0,75.0,3.2,22.3,618.0,796.47,614.56
2018,3,29,15,30,894.0,73.0,3.2,22.3,574.0,752.83,585.36
2018,3,29,15,45,874.0,71.0,3.4,21.5,525.5,703.97,554.48
2018,3,29,16,0,854.0,69.0,3.6,20.7,477.0,654.1,521.83
2018,3,29,16,15,825.5,66.0,3.55,20.15,425.0,600.7,482.16
2018,3,29,16,30,797.0,63.0,3.5,19.6,373.0,543.78,438.22
2018,3,29,16,45,756.0,59.0,3.45,19.05,319.0,479.75,387.11
2018,3,29,17,0,715.0,55.0,3.4,18.5,265.0,418.0,335.87
2018,3,29,17,15,651.5,50.5,3.25,17.95,212.5,348.62,276.61
2018,3,29,17,30,588.0,46.0,3.1,17.4,160.0,286.89,221.8
2018,3,29,17,45,481.5,38.5,2.9,16.8,113.0,211.88,156.14
2018,3,29,18,0,375.0,31.0,2.7,16.2,66.0,147.99,94.42
2018,3,29,18,15,225.5,20.0,2.65,16.0,37.5,67.96,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.8,9.0,8.85,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,4.5,3.0,0.9,13.8,3.0,0.0,0.0
2018,3,30,6,0,9.0,6.0,0.8,13.9,6.0,5.9,0.0
2018,3,30,6,15,71.5,21.5,0.75,14.15,28.0,17.97,0.0
2018,3,30,6,30,134.0,37.0,0.7,14.4,50.0,30.43,19.09
2018,3,30,6,45,229.0,50.0,0.65,14.6,89.0,37.88,27.43
2018,3,30,7,0,324.0,63.0,0.6,14.8,128.0,56.98,36.61
2018,3,30,7,15,363.5,77.5,0.55,15.0,170.0,94.14,59.56
2018,3,30,7,30,403.0,92.0,0.5,15.2,212.0,135.93,90.96
2018,3,30,7,45,394.5,113.5,0.45,15.45,249.5,178.81,127.67
2018,3,30,8,0,386.0,135.0,0.4,15.7,287.0,220.74,163.99
2018,3,30,8,15,400.5,152.0,0.35,16.05,328.5,264.75,200.68
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,310.07,237.54
2018,3,30,8,45,435.5,184.0,0.25,16.8,413.5,357.24,274.63
2018,3,30,9,0,456.0,199.0,0.2,17.2,457.0,406.0,311.74
2018,3,30,9,15,450.5,218.5,0.2,17.45,489.5,446.76,342.23
2018,3,30,9,30,445.0,238.0,0.2,17.7,522.0,486.27,370.89
2018,3,30,9,45,418.5,263.0,0.25,18.0,542.5,516.72,392.33
2018,3,30,10,0,392.0,288.0,0.3,18.3,563.0,542.37,409.88
2018,3,30,10,15,392.0,301.0,0.35,18.5,586.0,573.3,431.48
2018,3,30,10,30,392.0,314.0,0.4,18.7,609.0,603.24,452.01
2018,3,30,10,45,427.0,310.5,0.45,18.95,641.0,646.11,481.93
2018,3,30,11,0,462.0,307.0,0.5,19.2,673.0,687.21,510.19
2018,3,30,11,15,474.0,311.0,0.5,19.4,693.0,717.04,529.42
2018,3,30,11,30,486.0,315.0,0.5,19.6,713.0,745.86,547.9
2018,3,30,11,45,594.0,271.0,0.55,19.85,762.5,809.03,592.32
2018,3,30,12,0,702.0,227.0,0.6,20.1,812.0,875.49,637.38
2018,3,30,12,15,765.5,196.0,0.65,20.3,833.5,912.94,660.73
2018,3,30,12,30,829.0,165.0,0.7,20.5,855.0,945.08,681.07
2018,3,30,12,45,738.5,205.0,0.75,20.75,815.0,913.32,661.03
2018,3,30,13,0,648.0,245.0,0.8,21.0,775.0,874.31,636.34
2018,3,30,13,15,652.0,235.0,0.95,21.15,759.5,868.32,635.91
2018,3,30,13,30,656.0,225.0,1.1,21.3,744.0,859.51,633.02
2018,3,30,13,45,673.5,210.5,1.25,21.4,730.0,855.45,633.16
2018,3,30,14,0,691.0,196.0,1.4,21.5,716.0,848.11,630.86
2018,3,30,14,15,626.5,210.5,1.5,21.5,667.0,795.84,597.16
2018,3,30,14,30,562.0,225.0,1.6,21.5,618.0,740.67,560.27
2018,3,30,14,45,575.5,203.5,1.75,21.45,587.5,715.89,546.49
2018,3,30,15,0,589.0,182.0,1.9,21.4,557.0,691.81,532.38
2018,3,30,15,15,621.5,159.5,1.9,21.4,531.0,675.23,522.54
2018,3,30,15,30,654.0,137.0,1.9,21.4,505.0,654.12,509.12
2018,3,30,15,45,528.0,155.0,2.1,21.05,435.5,556.69,438.17
2018,3,30,16,0,402.0,173.0,2.3,20.7,366.0,471.57,374.19
2018,3,30,16,15,380.5,154.5,2.35,20.2,321.5,420.86,336.66
2018,3,30,16,30,359.0,136.0,2.4,19.7,277.0,370.95,298.4
2018,3,30,16,45,364.5,115.5,2.45,19.2,241.0,334.3,269.59
2018,3,30,17,0,370.0,95.0,2.5,18.7,205.0,296.2,238.25
2018,3,30,17,15,333.0,80.0,2.5,18.05,164.0,244.6,194.71
2018,3,30,17,30,296.0,65.0,2.5,17.4,123.0,196.37,152.79
2018,3,30,17,45,230.5,50.0,2.55,16.8,87.0,142.56,106.1
2018,3,30,18,0,165.0,35.0,2.6,16.2,51.0,96.13,62.83
2018,3,30,18,15,94.5,21.0,2.65,15.9,29.0,48.63,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.6,7.0,6.88,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,2.3,12.8,6.0,5.9,0.0
2018,3,31,6,15,58.0,22.0,2.35,13.05,27.5,18.41,0.0
2018,3,31,6,30,109.0,38.0,2.4,13.3,49.0,31.22,20.22
2018,3,31,6,45,85.5,32.0,2.45,13.5,44.0,26.58,17.69
2018,3,31,7,0,62.0,26.0,2.5,13.7,39.0,24.05,13.55
2018,3,31,7,15,31.0,35.5,2.5,13.9,42.0,35.9,23.82
2018,3,31,7,30,0.0,45.0,2.5,14.1,45.0,43.46,31.58
2018,3,31,7,45,0.0,70.5,2.5,14.3,70.5,68.1,52.44
2018,3,31,8,0,0.0,96.0,2.5,14.5,96.0,92.18,72.5
2018,3,31,8,15,9.5,131.5,2.45,14.7,136.0,128.64,102.32
2018,3,31,8,30,19.0,167.0,2.4,14.9,176.0,166.32,132.75
2018,3,31,8,45,33.5,201.0,2.4,15.05,219.0,204.95,163.59
2018,3,31,9,0,48.0,235.0,2.4,15.2,262.0,246.58,196.51
2018,3,31,9,15,53.5,256.0,2.4,15.4,288.5,273.11,217.0
2018,3,31,9,30,59.0,277.0,2.4,15.6,315.0,300.25,237.81
2018,3,31,9,45,62.0,295.0,2.35,15.75,337.0,323.54,255.36
2018,3,31,10,0,65.0,313.0,2.3,15.9,359.0,347.1,272.95
2018,3,31,10,15,74.0,331.5,2.35,16.05,386.0,375.62,294.47
2018,3,31,10,30,83.0,350.0,2.4,16.2,413.0,404.82,316.33
2018,3,31,10,45,80.0,359.0,2.45,16.35,421.0,415.86,324.06
2018,3,31,11,0,77.0,368.0,2.5,16.5,429.0,426.51,331.55
2018,3,31,11,15,83.5,379.5,2.6,16.6,447.0,447.26,347.09
2018,3,31,11,30,90.0,391.0,2.7,16.7,465.0,468.19,362.69
2018,3,31,11,45,117.0,400.5,2.8,16.85,497.5,511.07,395.12
2018,3,31,12,0,144.0,410.0,2.9,17.0,530.0,549.41,423.94
2018,3,31,12,15,176.5,410.0,3.0,17.0,557.5,583.26,449.91
2018,3,31,12,30,209.0,410.0,3.1,17.0,585.0,617.15,475.86
2018,3,31,12,45,239.0,401.5,3.2,17.05,599.5,639.39,493.29
2018,3,31,13,0,269.0,393.0,3.3,17.1,614.0,668.96,515.95
2018,3,31,13,15,274.0,383.0,3.35,17.0,604.5,664.68,513.7
2018,3,31,13,30,279.0,373.0,3.4,16.9,595.0,659.09,510.76
2018,3,31,13,45,307.0,354.0,3.5,16.85,591.5,663.48,516.05
2018,3,31,14,0,335.0,335.0,3.6,16.8,588.0,665.8,519.82
2018,3,31,14,15,318.5,324.5,3.65,16.65,557.0,635.69,498.49
2018,3,31,14,30,302.0,314.0,3.7,16.5,526.0,604.9,476.63
2018,3,31,14,45,271.0,300.5,3.8,16.4,483.5,558.17,442.28
2018,3,31,15,0,240.0,287.0,3.9,16.3,441.0,503.19,401.34
2018,3,31,15,15,203.0,268.0,3.9,16.3,392.0,447.31,358.52
2018,3,31,15,30,166.0,249.0,3.9,16.3,343.0,393.12,316.37
2018,3,31,15,45,204.5,224.5,3.95,15.9,330.5,388.48,315.19
2018,3,31,16,0,243.0,200.0,4.0,15.5,318.0,387.83,316.58
2018,3,31,16,15,195.5,175.0,4.0,15.25,263.0,313.3,256.85
2018,3,31,16,30,148.0,150.0,4.0,15.0,208.0,249.96,205.14
2018,3,31,16,45,114.5,125.0,4.0,14.75,166.0,198.05,162.14
2018,3,31,17,0,81.0,100.0,4.0,14.5,124.0,148.99,120.83
2018,3,31,17,15,82.5,86.0,3.95,14.15,106.5,131.23,105.32
2018,3,31,17,30,84.0,72.0,3.9,13.8,89.0,113.39,89.08
2018,3,31,17,45,64.0,53.0,3.85,13.5,63.5,82.13,61.45
2018,3,31,18,0,44.0,34.0,3.8,13.2,38.0,52.68,34.2
2018,3,31,18,15,22.5,19.5,3.8,13.0,21.5,27.22,0.0
2018,3,31,18,30,1.0,5.0,3.8,12.8,5.0,5.08,0.0
2018,3,31,18,45,0.5,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.9,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,9.83,0.0
2018,4,1,6,15,163.5,25.0,4.4,12.35,40.0,19.9,0.0
2018,4,1,6,30,278.0,40.0,4.5,12.6,70.0,31.07,20.47
2018,4,1,6,45,371.0,51.0,4.6,12.85,114.5,39.33,28.98
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,64.27,38.42
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,106.26,63.03
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,156.01,100.67
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,207.16,144.02
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,264.14,194.22
2018,4,1,8,15,737.0,90.5,4.45,14.1,422.5,319.85,244.45
2018,4,1,8,30,769.0,95.0,4.4,14.3,474.0,379.97,297.6
2018,4,1,8,45,791.5,98.5,4.35,14.55,522.0,435.45,345.96
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,491.98,393.8
2018,4,1,9,15,783.5,119.5,4.3,15.0,597.5,534.68,429.4
2018,4,1,9,30,753.0,137.0,4.3,15.2,625.0,572.03,459.55
2018,4,1,9,45,792.0,132.5,4.3,15.4,671.5,628.59,504.16
2018,4,1,10,0,831.0,128.0,4.3,15.6,718.0,685.68,548.13
2018,4,1,10,15,868.5,119.0,4.4,15.7,759.0,738.12,588.02
2018,4,1,10,30,906.0,110.0,4.5,15.8,800.0,789.47,625.02
2018,4,1,10,45,912.0,111.0,4.6,15.9,823.5,827.05,651.7
2018,4,1,11,0,918.0,112.0,4.7,16.0,847.0,862.13,676.57
2018,4,1,11,15,922.5,112.5,4.8,16.1,863.5,892.76,698.21
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,920.46,717.8
2018,4,1,11,45,929.0,113.5,5.0,16.3,888.0,942.88,733.7
2018,4,1,12,0,931.0,114.0,5.1,16.4,896.0,962.01,747.38
2018,4,1,12,15,931.5,113.5,5.3,16.45,896.0,975.36,757.96
2018,4,1,12,30,932.0,113.0,5.5,16.5,896.0,985.22,766.21
2018,4,1,12,45,930.5,112.5,5.65,16.5,887.5,989.67,770.57
2018,4,1,13,0,929.0,112.0,5.8,16.5,879.0,990.54,772.54
2018,4,1,13,15,925.0,111.0,5.95,16.45,862.0,984.97,770.18
2018,4,1,13,30,921.0,110.0,6.1,16.4,845.0,975.86,765.41
2018,4,1,13,45,914.5,108.5,6.25,16.35,820.5,960.46,756.15
2018,4,1,14,0,908.0,107.0,6.4,16.3,796.0,941.73,744.52
2018,4,1,14,15,899.0,105.5,6.55,16.2,764.5,917.57,729.04
2018,4,1,14,30,890.0,104.0,6.7,16.1,733.0,890.45,711.3
2018,4,1,14,45,878.5,102.0,6.8,16.0,695.0,857.88,689.17
2018,4,1,15,0,867.0,100.0,6.9,15.9,657.0,827.71,668.7
2018,4,1,15,15,850.0,97.5,6.9,15.9,613.0,785.37,638.18
2018,4,1,15,30,833.0,95.0,6.9,15.9,569.0,741.33,606.13
2018,4,1,15,45,811.0,92.0,7.1,15.55,521.0,691.75,570.66
2018,4,1,16,0,789.0,89.0,7.3,15.2,473.0,641.42,533.18
2018,4,1,16,15,757.5,85.0,7.3,15.0,421.5,583.55,486.73
2018,4,1,16,30,726.0,81.0,7.3,14.8,370.0,528.56,441.37
2018,4,1,16,45,680.5,76.0,7.3,14.55,316.5,464.04,387.02
2018,4,1,17,0,635.0,71.0,7.3,14.3,263.0,402.41,333.53
2018,4,1,17,15,564.0,65.0,7.2,14.05,211.0,331.76,271.17
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,267.35,212.93
2018,4,1,17,45,381.5,49.5,7.05,13.55,113.0,192.52,146.5
2018,4,1,18,0,270.0,40.0,7.0,13.3,67.0,131.04,89.72
2018,4,1,18,15,157.5,24.5,7.0,13.2,38.0,67.37,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.1,9.0,16.32,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.95,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,9.83,0.0
2018,4,2,6,15,121.5,25.5,6.3,12.85,37.0,20.18,1.28
2018,4,2,6,30,199.0,41.0,6.4,13.0,63.0,31.71,21.21
2018,4,2,6,45,222.5,57.0,6.55,13.2,94.5,43.02,32.24
2018,4,2,7,0,246.0,73.0,6.7,13.4,126.0,69.82,47.57
2018,4,2,7,15,239.0,91.0,6.7,13.55,154.0,101.14,70.55
2018,4,2,7,30,232.0,109.0,6.7,13.7,182.0,131.78,96.33
2018,4,2,7,45,222.5,136.5,6.75,13.85,216.5,169.35,129.31
2018,4,2,8,0,213.0,164.0,6.8,14.0,251.0,206.14,161.69
2018,4,2,8,15,269.5,179.0,6.7,14.15,303.5,252.41,200.11
2018,4,2,8,30,326.0,194.0,6.6,14.3,356.0,304.69,243.75
2018,4,2,8,45,311.5,218.0,6.55,14.45,385.0,340.14,274.04
2018,4,2,9,0,297.0,242.0,6.5,14.6,414.0,373.85,302.06
2018,4,2,9,15,366.5,241.5,6.45,14.75,469.5,427.83,346.34
2018,4,2,9,30,436.0,241.0,6.4,14.9,525.0,488.49,395.6
2018,4,2,9,45,617.0,187.5,6.4,15.0,614.5,574.28,466.42
2018,4,2,10,0,798.0,134.0,6.4,15.1,704.0,672.2,546.02
2018,4,2,10,15,849.0,118.5,6.3,15.2,748.0,726.57,588.0
2018,4,2,10,30,900.0,103.0,6.2,15.3,792.0,780.88,627.57
2018,4,2,10,45,906.0,103.5,6.1,15.35,815.0,817.65,653.63
2018,4,2,11,0,912.0,104.0,6.0,15.4,838.0,851.92,677.69
2018,4,2,11,15,916.0,104.5,5.9,15.5,854.0,881.84,698.25
2018,4,2,11,30,920.0,105.0,5.8,15.6,870.0,908.83,716.58
2018,4,2,11,45,923.0,105.5,5.7,15.7,878.5,931.87,731.97
2018,4,2,12,0,926.0,106.0,5.6,15.8,887.0,951.68,745.04
2018,4,2,12,15,926.5,105.5,5.6,15.8,887.0,964.83,754.3
2018,4,2,12,30,927.0,105.0,5.6,15.8,887.0,974.51,761.23
2018,4,2,12,45,924.5,105.5,5.6,15.85,878.5,978.92,764.41
2018,4,2,13,0,922.0,106.0,5.6,15.9,870.0,979.79,765.23
2018,4,2,13,15,917.0,106.0,5.65,15.85,853.5,974.25,762.26
2018,4,2,13,30,912.0,106.0,5.7,15.8,837.0,965.23,756.96
2018,4,2,13,45,903.5,106.5,5.7,15.75,813.0,950.13,747.09
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,931.82,735.01
2018,4,2,14,15,884.5,106.0,5.7,15.6,757.0,907.02,718.43
2018,4,2,14,30,874.0,105.0,5.7,15.5,725.0,879.37,699.78
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.0,850.87,680.22
2018,4,2,15,0,844.0,104.0,5.6,15.3,649.0,814.98,655.1
2018,4,2,15,15,819.5,103.0,5.6,15.3,603.0,769.05,622.24
2018,4,2,15,30,795.0,102.0,5.6,15.3,557.0,722.0,588.2
2018,4,2,15,45,780.0,95.0,5.55,15.0,510.0,674.29,553.7
2018,4,2,16,0,765.0,88.0,5.5,14.7,463.0,625.4,517.06
2018,4,2,16,15,707.0,86.0,5.45,14.4,403.5,555.96,461.77
2018,4,2,16,30,649.0,84.0,5.4,14.1,344.0,487.9,406.35
2018,4,2,16,45,600.5,79.5,5.35,13.85,293.5,425.86,354.45
2018,4,2,17,0,552.0,75.0,5.3,13.6,243.0,367.14,303.87
2018,4,2,17,15,501.0,66.5,5.2,13.25,196.5,306.6,250.6
2018,4,2,17,30,450.0,58.0,5.1,12.9,150.0,250.46,199.77
2018,4,2,17,45,357.0,48.5,5.0,12.55,108.0,184.04,140.54
2018,4,2,18,0,264.0,39.0,4.9,12.2,66.0,128.3,88.89
2018,4,2,18,15,155.0,24.5,4.7,12.05,38.0,67.39,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.9,10.0,17.53,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.8,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
