Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,12.29,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,18.52,2.83
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,26.31,16.38
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.04,24.81
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,42.78,32.0
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,55.2,38.95
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,88.84,66.51
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,117.03,90.52
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,150.94,116.9
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,188.55,146.31
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,213.22,166.26
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,237.34,185.4
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,258.71,202.01
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,279.55,217.89
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,301.1,234.06
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,322.32,249.71
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,357.45,276.01
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,393.85,302.93
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,430.93,330.27
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,470.32,359.04
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,493.49,375.41
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,516.63,391.74
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,461.22,350.73
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,400.42,305.59
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,432.16,329.83
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,462.0,352.17
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,527.0,398.92
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,592.57,445.14
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,633.66,476.72
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,680.7,512.34
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,701.6,528.4
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,721.37,543.86
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,678.7,512.7
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,635.17,481.02
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,691.24,526.39
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,735.89,562.83
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,829.95,632.87
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,903.07,683.64
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,875.84,665.63
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,846.18,646.74
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,801.58,616.99
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,752.27,583.63
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,711.81,556.89
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,670.15,528.8
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,637.91,507.11
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,602.88,482.42
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,551.41,443.49
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,500.4,403.86
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,446.63,360.77
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,393.89,317.2
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,335.88,268.12
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,281.64,220.83
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,222.33,168.89
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,169.75,122.4
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,112.56,74.14
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,64.87,27.21
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,27.88,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,14.25,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.56,1.99
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,24.86,15.07
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,29.87,20.29
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,35.71,25.79
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,53.09,35.46
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,89.97,65.79
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,119.59,92.64
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,148.02,115.21
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,178.31,139.24
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,211.35,164.69
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,252.49,196.95
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,289.58,226.33
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,328.56,256.87
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,356.69,278.31
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,382.94,297.73
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,402.09,311.82
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,419.83,324.62
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,446.39,343.97
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,472.89,363.03
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,489.26,374.68
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,505.06,385.92
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,530.99,405.67
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,558.08,426.22
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,581.73,443.47
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,605.28,460.64
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,694.65,528.46
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,787.82,597.26
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,867.54,658.42
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,943.54,712.44
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,968.89,729.88
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,997.11,749.74
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,992.97,747.44
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,985.63,743.33
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,974.14,736.65
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,959.57,727.96
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,940.56,716.28
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,918.71,702.67
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,890.69,684.74
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,860.17,664.98
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,825.39,641.73
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,788.69,616.94
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,747.18,588.66
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,704.34,559.08
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,660.95,528.79
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,613.44,494.83
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,561.3,454.63
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,509.71,413.76
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,453.27,367.93
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,398.76,322.31
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,341.24,273.1
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,286.72,225.11
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,227.21,172.54
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,174.42,125.46
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,119.01,77.85
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,72.06,28.24
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,31.43,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,8.36,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,12.78,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,18.49,9.76
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,23.79,15.09
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,17.83,10.12
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,20.32,8.95
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,36.8,23.02
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,48.3,35.27
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,60.89,45.71
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,73.49,56.02
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,84.09,64.54
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,94.59,72.89
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,113.14,87.7
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,131.73,102.37
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,149.49,116.22
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,167.41,130.08
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,208.53,162.25
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,250.57,194.66
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,315.01,244.13
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,382.62,295.05
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,415.21,318.95
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,448.49,343.32
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,437.45,334.28
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,425.27,324.58
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,426.76,325.42
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,427.82,325.9
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,452.83,344.5
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,478.08,363.12
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,494.86,375.92
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,511.6,388.76
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,515.55,392.11
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,519.18,395.34
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,485.78,371.03
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,452.0,346.38
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,542.28,420.28
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,621.6,484.71
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,789.7,615.43
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,933.53,718.78
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,906.24,700.71
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,876.42,681.81
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,821.97,644.06
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,772.04,609.28
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,712.8,568.16
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,656.52,528.43
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,507.45,411.49
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,371.56,301.06
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,302.66,245.5
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,246.51,199.34
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,206.62,167.31
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,165.99,133.89
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,115.69,91.63
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,68.72,51.94
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,55.71,40.52
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,41.72,28.33
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,35.21,21.68
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,25.57,7.0
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,15.29,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.88,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,13.51,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,28.86,18.2
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,43.71,32.25
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,56.05,43.63
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,69.91,52.57
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,77.65,57.51
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,90.88,67.23
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,129.82,99.14
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,170.43,132.32
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,161.11,126.06
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,143.5,112.45
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,150.43,117.96
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,154.25,120.66
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,166.99,130.48
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,179.86,140.34
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,187.18,145.78
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,194.57,151.3
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,207.65,161.3
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,220.88,171.38
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,247.44,191.84
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,274.32,212.37
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,304.83,235.61
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,335.68,258.94
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,372.37,286.67
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,407.57,313.06
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,427.94,328.22
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,448.47,343.52
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,450.57,344.91
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,452.43,346.23
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,465.61,356.44
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,478.67,366.56
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,480.29,368.06
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,481.62,369.43
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,578.97,447.59
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,664.94,515.61
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,813.02,630.19
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,936.65,717.53
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,909.66,699.47
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,880.08,680.57
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,844.63,656.88
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,807.19,631.63
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,764.87,603.22
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,721.17,573.39
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,676.53,542.16
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,627.71,507.18
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,574.03,465.79
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,520.86,423.66
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,463.92,377.33
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,408.87,331.13
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,342.25,274.4
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,280.84,220.86
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,212.94,161.85
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,153.99,110.56
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,111.28,72.15
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,72.21,22.9
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,31.0,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,9.34,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,14.91,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,21.46,12.02
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,27.55,18.29
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,22.86,14.53
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,27.76,14.53
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,49.94,33.13
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,65.73,49.91
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,80.34,61.96
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,95.01,73.9
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,96.73,75.02
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,98.35,76.05
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,116.63,90.66
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,135.01,105.19
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,163.48,127.7
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,192.29,150.23
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,219.07,170.99
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,246.33,191.95
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,285.51,222.04
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,325.25,252.19
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,338.6,261.93
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,352.0,271.77
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,366.33,282.36
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,380.73,293.0
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,413.25,317.56
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,446.35,342.37
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,477.85,366.03
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,509.74,390.01
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,518.86,397.05
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,527.75,404.08
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,531.78,407.49
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,535.46,410.72
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,527.51,405.41
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,519.12,399.85
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,583.86,454.18
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,637.41,499.6
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,781.94,613.9
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,903.25,702.33
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,797.25,626.57
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,688.29,546.92
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,493.73,394.27
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,310.61,244.74
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,344.38,275.14
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,365.16,294.67
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,280.26,225.72
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,190.52,151.91
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,172.72,138.88
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,151.63,122.53
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,149.3,120.84
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,149.13,120.48
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,73.03,56.16
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.71,0.9
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,6.26,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.82,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,5.64,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,6.15,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,4.07,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,8.36,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.2,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,20.63,11.23
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,27.64,18.36
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,18.38,10.59
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,16.38,5.29
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,28.43,15.22
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,35.72,24.67
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,47.82,34.79
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,59.92,44.8
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,66.71,50.25
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,73.5,55.66
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,87.08,66.62
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,100.48,77.32
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,111.52,85.98
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,122.59,94.62
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,136.68,105.66
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,150.91,116.75
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,182.34,141.46
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,214.17,166.19
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,226.65,175.67
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,239.23,185.25
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,240.4,185.96
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,241.53,186.68
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,248.9,192.37
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,256.29,198.08
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,269.06,207.91
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,281.86,217.76
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,290.26,224.31
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,298.65,230.9
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,381.38,294.99
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,460.13,354.93
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,422.96,326.96
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,385.46,298.85
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,468.42,368.38
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,540.89,428.75
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,751.12,591.39
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,937.56,725.35
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,909.35,705.8
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,878.61,685.82
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,842.16,661.14
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,803.8,634.91
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,761.33,605.62
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,721.26,577.82
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,646.19,523.06
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,576.9,469.69
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,519.81,424.96
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,464.75,380.72
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,419.14,343.34
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,373.51,304.66
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,320.39,258.58
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,269.89,213.46
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,211.8,161.81
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,160.24,115.68
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,109.5,70.96
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,64.46,13.39
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,28.0,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,7.86,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.41,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,18.9,9.71
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,25.06,16.11
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,17.67,9.97
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,17.66,7.34
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,31.81,19.05
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,40.56,28.82
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,52.66,38.94
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,64.77,48.95
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,71.55,54.42
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,78.35,59.84
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,91.85,70.75
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,105.23,81.47
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,117.23,90.97
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,129.26,100.44
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,135.9,105.51
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,142.6,110.64
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,161.91,125.91
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,181.46,141.26
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,193.13,150.34
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,204.94,159.52
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,213.05,165.74
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,221.23,172.02
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,232.42,180.65
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,243.65,189.31
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,271.01,210.62
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,298.56,231.96
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,310.49,241.16
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,322.44,250.42
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,342.34,265.89
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,369.06,286.53
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,373.98,290.5
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,378.8,294.49
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,487.69,384.36
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,585.94,464.16
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,784.41,618.34
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,958.36,743.53
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,930.96,724.31
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,900.93,704.43
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,863.79,679.21
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,824.58,652.33
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,780.89,622.25
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,735.87,590.85
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,690.44,558.72
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,640.76,522.44
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,585.42,479.13
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,530.68,435.16
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,470.7,386.01
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,414.18,338.13
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,340.82,275.36
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,274.42,217.22
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,210.56,160.81
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,155.21,111.85
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,96.61,62.0
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,46.51,4.9
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,17.19,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.97,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.85,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.71,0.57
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,11.57,4.41
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,16.39,8.87
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,21.22,12.43
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,36.69,25.64
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,52.17,38.75
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,66.22,50.49
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,80.14,61.96
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,88.29,68.5
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,96.45,74.99
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,110.29,86.08
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,124.17,97.09
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,142.39,111.51
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,160.77,125.92
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,174.69,136.7
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,188.84,147.61
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,217.28,169.74
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,246.08,191.91
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,274.17,213.38
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,302.64,234.96
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,313.43,242.86
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,324.24,250.81
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,373.03,288.92
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,425.2,329.02
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,468.96,362.66
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,513.6,396.73
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,502.18,387.09
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,489.75,376.93
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,468.78,360.62
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,453.55,348.48
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,433.21,333.53
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,412.56,318.32
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,494.54,386.11
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,572.54,449.59
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,766.94,600.19
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,934.57,720.3
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,908.98,702.94
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,880.55,684.88
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,843.53,659.93
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,804.71,633.54
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,746.79,593.0
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,691.74,554.08
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,616.94,498.08
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,546.07,443.35
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,425.13,346.75
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,316.03,257.61
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,290.8,237.43
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,263.99,214.95
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,242.63,195.88
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,221.51,175.45
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,182.48,139.81
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,145.5,105.43
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,91.01,58.81
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,43.09,0.23
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,16.29,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,6.39,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,11.16,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,22.1,12.0
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,32.05,22.17
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,50.31,38.75
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,69.03,52.79
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,87.74,68.43
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,107.03,84.33
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,130.54,103.17
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,158.49,125.61
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,186.48,148.06
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,215.82,171.47
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,249.97,198.55
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,286.07,226.99
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,296.64,234.99
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,305.32,241.28
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,337.46,266.01
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,370.54,291.17
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,400.16,313.45
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,430.41,336.01
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,453.27,352.86
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,476.28,369.78
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,484.38,375.14
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,491.78,380.05
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,496.7,383.44
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,501.18,386.55
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,482.81,372.44
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,463.54,357.7
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,497.5,383.83
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,531.76,409.84
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,490.7,379.22
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,448.93,348.1
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,467.48,362.3
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,485.96,376.23
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,422.85,328.78
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,359.68,280.84
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,367.07,287.05
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,374.38,293.04
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,346.56,271.96
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,318.76,250.85
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,333.25,264.12
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,353.1,281.32
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,384.56,308.4
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,411.87,332.0
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,374.5,304.07
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,327.98,268.48
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,393.75,324.28
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,440.29,362.78
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,368.66,303.42
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,306.83,251.33
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,242.89,196.9
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,184.8,146.74
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,146.19,112.28
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,108.53,78.83
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,67.0,42.83
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,29.42,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,11.99,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,9.34,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,15.06,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.43,13.61
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,33.92,23.74
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,26.61,17.87
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,23.75,12.73
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,43.02,28.36
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,57.01,42.84
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,73.82,56.88
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,90.33,70.47
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,107.82,84.69
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,125.39,98.79
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,142.97,112.75
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,160.73,126.72
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,176.62,139.06
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,192.81,151.56
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,214.78,168.63
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,237.11,185.84
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,265.24,207.52
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,293.81,229.34
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,317.69,247.41
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,341.99,265.7
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,349.52,271.1
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,357.0,276.53
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,353.3,273.48
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,345.84,267.64
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,398.51,307.95
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,448.55,345.66
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,455.7,350.89
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,462.66,356.21
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,445.17,343.0
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,427.26,329.56
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,419.07,323.73
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,410.63,317.7
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,505.32,395.46
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,604.34,474.31
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,644.62,505.5
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,681.8,534.56
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,713.02,560.91
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,741.7,585.17
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,777.13,612.57
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,800.66,630.95
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,754.14,598.97
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,706.99,566.65
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,655.59,530.07
