Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,603.02,490.21
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,543.83,444.24
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,486.83,398.78
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,425.42,348.53
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,367.5,299.84
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,301.02,243.26
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,243.44,193.07
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,183.73,140.86
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,131.75,95.51
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,81.35,51.71
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,33.8,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,13.46,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,7.37,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,14.74,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.74,10.48
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.3,19.73
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,25.84,17.2
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,28.71,17.75
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,55.03,36.14
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,87.31,60.22
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,108.05,77.86
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,128.83,96.16
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,124.29,96.03
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,109.56,85.83
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,115.92,90.73
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,122.27,95.56
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,133.36,104.22
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,144.47,112.85
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,157.48,122.96
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,170.67,133.16
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,184.86,144.15
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,199.25,155.26
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,219.14,170.63
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,239.24,186.08
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,234.18,181.88
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,229.01,177.69
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,242.63,188.21
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,256.32,198.72
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,277.88,215.33
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,299.59,231.97
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,314.49,243.44
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,329.44,254.98
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,315.54,244.49
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,301.49,233.94
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,293.29,227.89
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,285.0,221.75
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,418.21,330.74
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,536.52,425.44
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,739.03,583.04
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,917.55,712.26
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,890.3,693.47
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,865.42,677.71
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,828.66,652.67
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,790.08,626.17
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,748.26,598.11
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,705.06,568.53
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,655.73,532.91
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,606.07,495.21
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,552.6,453.22
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,498.65,409.79
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,439.33,360.83
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,382.51,312.55
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,322.21,260.2
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,266.41,210.43
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,205.42,156.2
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,152.01,108.58
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,95.99,59.23
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,47.48,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,17.76,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,7.37,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,14.74,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.58,9.3
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,26.58,17.34
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,28.98,19.95
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,34.88,21.54
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,56.86,38.35
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,68.36,52.42
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,76.56,59.18
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,84.75,65.81
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,92.0,71.56
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,99.25,77.23
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,108.39,84.42
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,117.54,91.57
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,135.03,105.42
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,152.62,119.22
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,178.0,139.24
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,203.76,159.38
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,225.25,175.99
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,247.03,192.73
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,276.49,215.41
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,306.36,238.24
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,309.59,240.43
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,312.71,242.65
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,310.39,240.68
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,307.92,238.65
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,315.58,244.53
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,323.22,250.42
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,324.89,251.66
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,326.49,252.9
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,320.04,248.06
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,313.47,243.16
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,319.29,247.87
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,325.07,252.56
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,456.59,359.99
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,571.06,451.74
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,770.05,605.54
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,944.46,730.67
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,915.38,710.4
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,883.66,689.56
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,847.03,664.81
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,808.33,638.4
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,765.19,609.33
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,720.75,578.83
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,670.59,543.35
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,623.32,509.06
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,568.11,465.71
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,513.71,421.83
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,453.54,372.26
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,397.08,324.15
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,333.55,268.95
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,275.03,216.67
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,211.55,160.18
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,156.43,110.98
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,96.95,58.57
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,45.75,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,17.09,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,16.71,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,19.66,9.06
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,24.91,15.88
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,21.91,13.73
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,23.18,11.9
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,36.43,21.0
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,40.56,28.98
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,53.62,39.98
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,66.7,50.84
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,76.4,58.74
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,86.05,66.51
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,96.1,74.56
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,106.17,82.58
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,118.65,92.49
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,131.16,102.35
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,147.95,115.65
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,164.94,129.02
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,194.51,152.42
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,224.48,175.94
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,253.02,198.18
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,281.91,220.54
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,303.91,237.34
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,326.14,254.25
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,366.45,285.25
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,405.13,314.74
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,435.22,337.67
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,465.73,360.82
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,522.74,404.82
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,586.86,453.42
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,705.59,546.96
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,824.62,638.32
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,905.64,701.61
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,976.7,752.73
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,989.64,762.0
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,1003.42,772.37
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,982.87,758.61
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,959.29,743.0
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,930.28,723.82
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,898.56,702.69
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,862.0,677.96
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,823.36,651.56
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,778.39,620.61
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,732.16,588.35
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,684.37,554.62
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,632.57,516.68
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,576.47,472.78
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,521.2,428.26
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,459.42,377.29
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,401.65,328.01
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,336.36,271.25
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,276.63,217.93
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,210.98,159.7
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,154.26,109.38
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,94.11,56.01
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,42.26,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,15.98,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,9.83,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,22.55,10.78
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,35.97,25.32
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,42.11,31.46
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,49.65,35.58
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,61.75,44.73
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,66.5,50.91
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,79.74,61.94
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,93.04,72.84
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,106.39,83.62
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,119.78,94.31
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,145.19,114.64
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,170.91,134.96
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,197.54,155.78
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,224.8,176.87
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,249.24,195.56
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,274.14,214.44
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,325.7,254.07
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,380.17,295.23
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,423.6,327.35
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,468.42,360.08
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,497.77,381.15
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,530.27,404.38
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,543.04,413.22
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,555.44,421.9
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,559.62,424.48
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,558.03,423.03
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,534.08,405.58
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,509.2,387.41
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,504.57,384.56
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,499.55,381.33
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,564.51,431.76
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,621.24,475.51
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,720.02,553.47
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,814.09,626.59
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,860.56,664.5
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,897.57,693.14
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,868.87,674.99
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,837.97,655.45
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,799.61,629.13
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,759.82,601.59
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,719.25,574.41
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,677.28,544.96
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,630.19,510.05
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,582.45,473.83
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,530.55,433.3
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,479.01,391.97
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,420.0,343.5
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,363.68,295.9
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,303.41,243.87
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,247.64,194.54
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,185.32,139.94
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,132.93,94.04
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,81.38,47.25
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,30.63,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,8.36,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,11.8,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,24.5,11.61
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,38.26,27.19
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,45.93,34.75
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,55.09,43.27
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,78.72,58.06
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,94.45,74.15
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,113.96,90.13
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,133.88,106.23
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,144.4,114.52
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,154.6,122.43
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,172.94,136.76
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,191.66,151.27
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,221.32,174.4
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,251.78,197.91
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,277.98,217.87
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,306.62,239.55
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,335.83,261.48
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,365.72,283.74
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,403.17,311.94
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,441.71,340.72
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,486.15,374.05
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,534.67,410.07
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,551.67,422.44
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,568.48,434.86
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,572.94,438.32
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,576.78,441.4
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,634.64,487.44
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,699.31,537.78
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,818.66,631.37
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,932.91,718.74
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,984.85,755.79
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,1030.23,788.55
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,1018.17,781.48
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,1002.82,772.52
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,981.37,759.42
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,956.91,744.18
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,926.79,724.38
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,894.1,702.63
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,856.35,676.67
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,816.58,649.06
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,770.86,617.24
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,727.88,587.11
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,675.13,548.78
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,622.5,508.88
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,562.8,461.63
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,506.32,415.71
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,444.29,364.18
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,385.33,313.8
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,320.57,257.54
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,261.39,204.92
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,198.81,149.53
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,144.3,101.2
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,89.07,49.82
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,36.67,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,12.78,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.14,6.63
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,25.3,16.04
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,22.16,13.85
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,21.66,13.62
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,36.28,21.09
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,42.49,30.54
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,57.01,42.74
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,71.55,54.8
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,84.95,65.75
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,98.29,76.52
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,116.36,91.06
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,134.5,105.48
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,152.52,119.66
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,170.75,133.9
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,192.95,151.26
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,215.51,168.77
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,233.44,182.46
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,251.6,196.26
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,276.98,215.67
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,302.69,235.17
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,329.04,255.1
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,358.26,277.07
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,373.92,288.67
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,389.7,300.41
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,395.66,304.74
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,401.52,309.06
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,415.75,319.75
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,430.0,330.43
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,430.45,330.86
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,430.69,331.23
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,454.0,349.39
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,477.12,367.32
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,598.69,463.89
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,707.95,548.86
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,841.22,652.02
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,949.82,728.97
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,921.34,710.13
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,890.22,690.5
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,851.85,664.79
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,811.51,637.49
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,771.84,611.19
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,726.43,580.21
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,674.59,543.51
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,622.48,504.89
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,564.55,459.63
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,507.82,414.1
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,446.08,363.39
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,386.26,312.84
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,318.34,254.57
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,256.84,200.53
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,191.89,143.78
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,135.95,94.94
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,80.24,43.04
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,28.82,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,8.85,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,18.95,6.59
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,29.76,19.87
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,39.05,28.77
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,48.72,37.74
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,67.25,49.66
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,79.89,62.32
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,100.48,79.41
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,121.29,96.39
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,145.36,115.59
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,170.3,135.29
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,198.9,157.65
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,226.21,178.76
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,261.81,206.27
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,298.96,234.65
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,339.48,265.34
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,381.88,297.07
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,412.59,319.56
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,444.36,342.68
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,479.91,368.63
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,516.43,395.05
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,538.71,410.58
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,560.93,426.08
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,571.58,433.32
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,581.56,440.13
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,583.96,441.55
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,585.61,442.48
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,578.01,436.91
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,569.61,430.82
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,593.18,449.01
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,616.32,466.75
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,627.05,475.85
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,636.87,484.42
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,682.4,521.98
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,724.29,556.5
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,832.06,641.24
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,922.41,706.42
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,897.07,690.16
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,868.74,672.52
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,830.79,647.02
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,791.06,620.08
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,749.0,592.55
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,705.44,563.43
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,653.11,526.23
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,602.8,488.09
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,541.63,440.71
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,482.79,393.88
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,417.46,340.38
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,356.52,289.12
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,284.78,228.25
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,223.81,175.49
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,163.91,123.49
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,112.36,78.89
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,65.2,33.26
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,20.28,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,12.78,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.59,7.43
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.26,21.92
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.16,32.34
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,54.31,42.66
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,91.26,65.31
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,122.14,91.45
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,142.82,110.13
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,162.23,127.78
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,178.36,141.53
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,192.65,153.33
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,208.49,165.79
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,223.93,177.7
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,232.13,183.7
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,241.28,190.38
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,252.86,199.07
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,264.3,207.6
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,272.29,213.45
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,280.14,219.19
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,307.36,240.15
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,336.33,262.27
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,356.71,277.63
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,377.32,293.17
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,363.76,282.55
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,345.92,268.79
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,335.24,260.59
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,324.31,252.17
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,337.86,262.59
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,351.44,272.97
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,377.31,292.82
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,397.21,308.06
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,395.08,306.54
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,392.77,305.0
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,475.56,372.4
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,555.47,436.11
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,718.81,562.91
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,867.39,674.51
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,839.96,655.14
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,810.3,635.28
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,771.17,607.81
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,730.9,579.21
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,689.48,549.92
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,646.89,519.2
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,595.9,481.54
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,547.75,445.13
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,494.77,403.83
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,442.84,362.31
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,383.71,313.76
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,327.74,266.6
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,269.35,216.48
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,215.68,169.4
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,155.96,117.58
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,104.3,72.93
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,59.18,27.79
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,16.95,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,12.78,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.67,6.41
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.36,21.86
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.44,29.83
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,48.26,37.18
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,86.16,62.79
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,107.12,83.54
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,128.66,101.07
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,150.87,119.05
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,186.31,146.99
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,225.13,177.63
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,263.86,208.03
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,308.32,242.69
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,344.31,270.41
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,381.4,298.54
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,413.36,322.39
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,445.6,346.09
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,492.64,381.52
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,543.89,419.53
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,602.09,462.64
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,665.47,508.75
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,686.4,522.4
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,705.89,535.23
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,714.47,541.51
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,721.66,546.92
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,773.14,585.23
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,826.18,623.8
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,907.15,681.09
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,983.75,732.43
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,914.47,686.39
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,836.24,631.14
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,765.36,580.03
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,686.45,522.19
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,701.4,536.39
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,721.98,553.73
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,818.92,629.28
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,900.33,688.93
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,873.48,671.64
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,840.79,650.98
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,801.91,624.93
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,761.6,597.64
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,715.65,567.4
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,669.13,534.93
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,616.85,496.31
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,565.02,457.15
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,507.45,412.51
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,451.69,368.1
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,389.16,317.16
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,332.66,269.69
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,271.38,217.17
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,215.61,168.38
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,157.11,117.53
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,106.41,73.44
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,61.29,25.76
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,20.02,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,8.85,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,19.19,3.94
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.75,20.45
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,46.32,34.99
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,59.29,46.95
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,91.3,63.76
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,124.62,88.57
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,160.16,117.33
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,197.1,148.22
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,231.51,178.03
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,264.06,205.64
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,305.16,238.75
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,348.29,272.9
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,386.4,302.56
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,424.87,331.87
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,468.01,364.3
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,512.85,397.4
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,545.12,420.16
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,576.32,441.78
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,608.64,464.5
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,640.73,486.77
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,658.99,498.7
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,676.03,509.77
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,648.96,487.97
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,613.59,460.43
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,640.14,480.1
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,666.67,499.23
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,723.73,541.77
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,775.79,580.34
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,810.96,606.24
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,839.12,627.59
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,813.65,610.25
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,786.53,592.05
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,771.66,583.64
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,754.68,573.61
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,833.6,634.92
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,901.89,684.49
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,871.23,664.5
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,838.51,643.75
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,799.58,617.91
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,759.27,590.87
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,713.06,559.38
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,666.12,526.26
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,615.04,489.16
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,564.15,451.29
