Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,523.26,413.5
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,741.95,580.71
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,935.01,718.0
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,720.4,565.69
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,504.35,403.67
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,366.75,295.37
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,239.53,191.26
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,200.11,159.44
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,165.06,130.6
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,174.57,139.33
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,188.06,151.14
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,202.56,164.27
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,218.43,177.9
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,207.97,169.14
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,199.03,160.66
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,146.87,116.05
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,104.01,79.14
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,69.5,49.14
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,37.43,18.12
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,18.19,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.44,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.78,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,9.64,2.67
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,13.5,6.25
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,18.32,9.91
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,23.15,14.07
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,26.06,16.52
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,28.96,18.93
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,35.25,24.15
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,41.54,29.32
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,48.81,35.25
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,56.08,41.12
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,63.35,46.96
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,70.63,52.75
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,84.22,63.69
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,97.77,74.5
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,122.09,93.93
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,146.56,113.28
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,179.47,139.25
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,212.74,165.25
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,203.62,157.83
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,194.38,150.45
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,172.54,133.15
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,150.48,115.63
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,166.16,128.12
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,181.96,140.6
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,201.81,156.24
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,221.76,171.91
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,237.83,184.56
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,253.96,197.28
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,269.65,209.64
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,285.41,222.07
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,407.95,322.74
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,513.47,407.83
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,696.94,550.48
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,861.8,670.0
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,804.01,628.76
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,745.77,588.24
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,620.97,497.07
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,496.48,401.24
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,452.01,367.51
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,409.3,334.17
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,297.69,242.71
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,194.38,156.21
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,212.47,172.7
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,230.75,188.35
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,208.5,169.7
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,189.51,152.93
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,141.37,111.6
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,101.85,77.35
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,66.54,46.5
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,32.72,13.27
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,17.16,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,8.36,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,14.47,5.15
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,25.58,16.41
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,36.7,26.67
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,45.4,32.83
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,54.11,40.32
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,57.01,42.75
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,59.92,45.08
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,70.58,53.84
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,81.23,62.47
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,94.13,72.83
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,107.06,83.12
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,135.23,105.67
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,163.68,128.14
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,192.38,150.56
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,221.53,173.09
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,239.61,186.74
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,257.91,200.51
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,290.54,225.43
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,325.56,251.92
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,359.29,277.21
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,393.74,302.84
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,377.79,290.37
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,361.14,277.59
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,368.45,283.05
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,375.69,288.39
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,378.74,290.78
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,381.66,293.14
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,376.77,289.63
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,371.69,286.04
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,351.55,270.97
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,323.57,249.97
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,396.65,309.01
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,452.02,353.7
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,624.79,487.08
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,772.15,596.77
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,740.45,573.67
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,707.86,551.11
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,633.74,497.27
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,553.49,438.19
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,523.05,416.75
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,492.16,394.26
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,437.11,351.73
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,385.1,310.95
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,286.58,232.17
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,202.71,163.62
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,189.01,152.45
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,172.76,138.15
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,130.88,102.36
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,92.39,69.36
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,61.19,42.08
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,30.51,10.12
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,14.32,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,4.42,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,7.71,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,14.46,6.78
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,21.22,13.02
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,29.44,19.28
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,37.65,26.32
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,40.56,28.76
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,43.46,31.14
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,46.37,33.47
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,49.28,35.76
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,54.61,40.04
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,59.95,44.29
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,68.19,50.89
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,76.44,57.45
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,85.67,64.76
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,94.88,72.02
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,106.48,81.15
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,118.11,90.25
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,145.31,111.75
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,172.76,133.2
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,191.7,147.87
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,210.84,162.63
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,205.9,158.6
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,200.9,154.61
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,240.84,185.6
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,281.15,216.45
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,313.83,241.37
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,353.34,271.3
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,410.76,315.12
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,468.68,358.69
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,542.65,415.23
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,607.8,464.64
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,693.25,531.61
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,773.86,593.89
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,841.68,647.35
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,893.5,684.67
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,863.47,665.1
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,831.04,644.36
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,790.32,617.0
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,750.78,590.27
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,703.37,558.38
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,655.31,524.71
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,601.11,484.31
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,547.47,443.28
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,487.24,395.88
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,429.25,348.88
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,364.48,295.07
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,304.09,243.39
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,236.77,185.22
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,178.94,134.44
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,112.37,77.84
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,52.26,15.93
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,23.31,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.32,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,18.34,7.16
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,35.08,24.33
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,51.4,39.3
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,70.63,53.66
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,91.1,70.67
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,104.88,82.18
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,118.32,93.23
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,134.82,106.53
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,151.42,119.71
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,169.49,133.88
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,187.94,148.21
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,196.9,154.88
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,205.68,161.38
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,228.75,179.16
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,252.23,197.08
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,272.09,212.04
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,292.2,227.11
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,316.9,245.73
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,341.32,264.01
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,358.52,276.73
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,375.9,289.58
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,369.32,284.18
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,362.3,278.59
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,368.61,283.32
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,374.84,287.97
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,395.35,303.59
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,416.01,319.25
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,507.58,389.82
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,592.3,453.73
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,712.51,545.72
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,830.08,633.28
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,850.44,649.26
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,869.27,664.92
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,852.96,654.87
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,834.0,643.2
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,799.94,620.7
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,764.17,596.74
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,720.62,566.14
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,679.02,536.49
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,631.79,503.07
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,584.5,468.82
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,531.92,429.37
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,480.28,389.66
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,424.5,345.59
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,370.89,302.07
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,299.55,243.06
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,230.22,184.77
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,150.16,117.63
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,74.13,54.78
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,45.0,29.54
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,16.82,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,8.5,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,9.83,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,17.4,6.04
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,34.59,23.95
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,51.31,39.37
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,69.3,52.77
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,88.31,68.73
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,97.27,76.37
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,105.48,83.21
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,120.46,95.35
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,135.5,107.33
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,154.46,122.31
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,173.83,137.47
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,197.81,156.21
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,222.41,175.25
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,247.32,194.42
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,272.74,213.81
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,300.31,234.74
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,328.84,256.23
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,368.36,286.23
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,409.12,316.83
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,435.58,336.4
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,462.55,356.3
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,460.69,354.38
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,458.06,352.03
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,564.25,434.97
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,674.97,518.69
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,798.77,612.05
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,919.9,701.32
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,908.14,692.4
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,893.62,682.59
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,808.41,619.74
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,716.99,551.51
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,714.96,552.49
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,710.78,551.44
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,779.65,606.61
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,835.69,651.72
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,800.68,627.33
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,764.26,602.2
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,700.07,555.19
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,640.1,510.59
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,583.14,468.57
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,527.79,426.86
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,484.53,393.98
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,441.33,360.33
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,396.75,324.76
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,352.62,288.56
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,290.71,236.76
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,238.32,191.67
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,182.2,142.98
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,131.52,98.7
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,82.33,55.61
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,35.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,14.07,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,4.42,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,7.71,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,14.46,6.75
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,21.22,13.05
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,29.44,19.35
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,37.65,26.43
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,42.98,30.94
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,48.3,35.36
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,55.08,40.92
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,61.86,46.41
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,73.5,55.87
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,85.14,65.22
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,100.03,77.12
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,114.93,88.9
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,137.63,106.88
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,160.51,124.79
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,188.6,146.72
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,217.11,168.73
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,228.21,176.95
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,239.39,185.26
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,235.31,181.8
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,231.1,178.33
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,273.57,211.08
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,320.75,246.87
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,369.79,283.71
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,419.61,320.67
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,426.51,325.93
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,433.29,331.36
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,407.85,312.67
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,381.99,293.65
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,368.58,284.08
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,354.98,274.25
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,360.5,279.24
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,365.88,284.1
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,330.16,257.22
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,286.72,224.15
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,272.56,213.81
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,258.39,203.36
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,270.88,214.02
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,275.56,218.51
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,268.81,214.47
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,261.22,209.7
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,239.46,192.91
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,217.58,175.78
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,204.13,165.54
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,194.27,157.73
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,171.51,138.6
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,148.06,118.25
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,109.42,85.03
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,70.24,51.53
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,43.09,27.42
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,16.06,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,8.08,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.41,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.25,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,8.61,1.72
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,11.57,4.55
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,16.39,8.3
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,21.22,12.48
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,26.05,16.61
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,30.89,20.67
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,42.02,30.0
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,53.15,39.22
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,64.78,48.75
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,76.41,58.17
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,96.2,74.19
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,115.88,89.92
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,138.59,107.96
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,161.47,125.95
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,183.61,143.23
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,206.06,160.63
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,239.49,186.55
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,273.42,212.58
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,317.24,246.14
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,360.25,278.68
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,544.78,424.17
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,737.73,568.64
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,864.11,660.6
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,985.55,743.48
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,969.87,732.5
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,944.98,716.52
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,920.98,701.14
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,889.88,680.09
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,786.59,604.16
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,677.82,522.5
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,677.02,525.77
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,682.27,532.65
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,805.48,630.64
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,903.35,702.18
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,841.74,659.7
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,778.73,616.41
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,719.61,574.39
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,661.23,531.91
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,617.56,500.4
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,573.3,467.56
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,537.05,439.97
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,498.79,409.93
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,465.73,383.13
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,429.64,352.54
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,348.51,283.91
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,275.86,221.2
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,206.73,160.86
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,148.67,109.76
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,95.56,61.84
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,46.02,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,17.02,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,14.25,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,21.69,6.07
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,33.15,22.41
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,45.25,33.87
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,41.93,26.23
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,43.49,26.65
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,38.45,24.43
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,27.99,18.09
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,33.8,22.91
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,39.6,27.68
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,56.06,41.26
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,72.54,54.69
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,85.64,65.22
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,98.65,75.58
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,107.34,82.36
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,116.06,89.13
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,160.69,124.66
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,205.81,160.0
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,255.96,198.99
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,309.11,239.72
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,318.61,246.52
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,328.04,253.43
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,309.42,238.86
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,293.58,226.51
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,296.81,228.93
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,299.97,231.29
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,321.39,247.71
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,342.95,264.15
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,317.05,244.54
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,290.95,224.83
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,248.76,192.47
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,206.59,159.78
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,280.74,222.6
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,354.11,283.51
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,532.36,425.29
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,696.62,548.8
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,684.08,540.05
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,669.56,531.02
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,676.16,537.3
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,677.35,539.57
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,653.34,523.71
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,624.1,503.71
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,574.19,465.71
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,522.61,425.53
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,465.01,379.36
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,409.22,333.2
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,346.65,280.23
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,288.43,229.34
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,218.09,168.13
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,157.17,114.71
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,99.59,62.36
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,47.91,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.93,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.85,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,7.77,0.91
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,10.6,3.63
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,14.46,6.58
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,18.33,9.92
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,29.44,19.36
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,40.56,28.72
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,72.64,55.49
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,104.03,81.25
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,137.09,107.93
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,170.57,134.54
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,185.83,146.25
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,201.36,158.14
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,228.92,179.55
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,257.22,201.32
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,227.11,177.15
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,195.91,152.19
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,207.65,161.23
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,219.4,170.16
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,269.56,208.97
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,320.47,247.72
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,350.28,270.07
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,377.24,290.19
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,403.74,310.09
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,430.58,330.15
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,424.64,325.47
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,418.36,320.73
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,420.26,322.36
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,421.98,323.86
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,440.33,338.23
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,458.44,352.35
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,478.05,368.16
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,505.71,389.8
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,520.03,402.13
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,532.41,413.11
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,569.01,444.3
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,599.08,470.23
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,510.78,402.66
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,428.69,338.99
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,505.81,404.53
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,553.42,445.6
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,560.09,452.0
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,554.95,448.74
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,495.47,401.17
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,437.49,353.51
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,373.65,299.68
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,315.54,248.72
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,247.2,188.72
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,186.85,134.62
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,119.15,71.73
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,53.42,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,5.41,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,9.51,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,16.13,7.9
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,22.52,14.0
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,34.03,22.45
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,44.43,31.92
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,51.69,38.04
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,58.95,44.04
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,71.55,54.38
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,84.01,64.48
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,108.31,84.11
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,132.84,103.66
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,163.52,127.93
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,194.65,152.24
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,205.2,160.08
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,215.82,168.01
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,203.57,157.95
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,190.91,147.66
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,173.92,134.03
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,156.66,120.19
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,176.4,135.65
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,196.36,151.13
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,279.48,215.63
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,362.1,278.29
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,429.06,328.78
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,497.44,379.57
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,583.82,444.92
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,672.12,510.21
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,760.14,576.98
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,840.83,637.48
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,892.11,676.15
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,932.28,704.15
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,924.53,699.27
