Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,333.59,266.19
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,270.11,208.89
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,194.91,142.5
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,131.28,78.82
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,58.84,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,18.68,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,24.21,12.35
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,31.42,21.45
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,39.94,29.53
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,74.17,43.33
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,115.94,79.04
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,148.77,110.77
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,190.49,144.07
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,238.78,183.4
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,275.23,214.8
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,309.95,243.87
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,354.93,279.98
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,402.34,317.31
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,479.03,378.19
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,569.87,449.15
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,646.38,508.27
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,729.95,570.38
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,772.21,599.1
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,812.16,626.22
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,847.72,650.25
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,880.41,672.23
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,909.07,691.64
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,934.58,708.93
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,954.56,722.38
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,971.08,733.59
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,982.68,742.96
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,990.67,749.98
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,992.54,753.04
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,990.74,754.42
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,983.44,751.75
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,972.58,746.63
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,955.93,737.94
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,935.96,726.78
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,910.38,710.59
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,881.81,692.19
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,846.96,669.06
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,809.7,643.93
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,767.16,613.93
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,722.97,582.39
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,677.12,549.99
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,626.29,512.32
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,570.74,468.31
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,515.59,423.33
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,452.72,370.71
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,392.21,318.32
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,324.69,258.77
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,261.45,201.57
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,187.77,136.27
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,124.41,69.86
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,55.25,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,17.69,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,21.86,10.12
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,27.79,18.28
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,34.27,24.53
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,77.44,40.23
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,124.72,74.72
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,171.41,114.59
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,225.54,159.52
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,291.11,215.33
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,347.22,264.9
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,406.55,316.15
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,461.9,363.16
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,518.53,409.57
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,570.95,451.42
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,623.02,491.71
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,672.17,528.97
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,720.21,563.49
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,761.99,592.02
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,801.47,618.69
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,837.27,642.56
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,870.3,664.39
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,898.12,682.98
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,922.81,699.46
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,942.91,712.86
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,959.6,724.05
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,970.59,731.76
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,978.01,737.2
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,978.96,738.86
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,976.33,738.22
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,969.6,735.05
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,959.39,729.81
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,941.94,720.01
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,921.25,707.94
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,894.16,691.99
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,864.23,673.78
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,829.98,652.0
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,793.39,628.15
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,755.33,601.64
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,711.1,570.23
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,661.67,536.52
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,611.58,500.01
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,554.21,454.91
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,497.65,409.03
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,435.14,356.75
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,374.12,304.04
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,304.44,242.89
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,241.52,186.29
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,166.78,120.68
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,103.96,53.24
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,44.25,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,17.69,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,23.61,10.74
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,30.84,20.83
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,35.72,25.77
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,78.62,41.4
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,125.48,72.86
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,178.37,115.7
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,234.02,164.95
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,290.73,216.2
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,345.92,266.31
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,402.83,316.93
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,457.99,364.99
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,513.56,412.0
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,566.1,455.45
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,617.0,496.47
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,664.33,533.58
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,710.29,568.16
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,753.54,599.04
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,794.84,628.15
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,830.62,652.97
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,863.92,675.84
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,893.11,696.34
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,919.29,714.72
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,940.31,729.62
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,958.0,742.28
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,969.52,751.0
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,977.45,757.36
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,980.76,760.89
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,980.39,761.97
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,973.25,758.2
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,962.52,751.99
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,946.33,741.94
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,926.73,729.47
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,901.34,712.69
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,872.95,693.69
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,838.84,670.22
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,802.3,644.8
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,759.76,614.3
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,715.5,582.2
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,664.99,545.24
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,617.64,509.32
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,559.47,462.36
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,502.16,414.82
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,438.41,360.52
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,377.68,307.13
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,309.38,246.43
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,245.91,188.76
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,171.64,122.8
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,106.38,46.4
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,46.63,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,14.74,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,24.47,10.54
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,35.97,25.12
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,51.15,39.21
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,79.31,56.25
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,112.9,80.11
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,154.43,112.15
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,200.79,147.17
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,265.15,199.41
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,327.2,251.7
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,405.33,317.47
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,437.27,347.17
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,461.15,368.25
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,491.05,392.26
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,514.06,409.54
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,566.28,450.47
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,622.58,493.71
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,637.72,503.68
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,648.37,510.03
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,696.02,546.49
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,744.78,583.26
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,770.68,602.16
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,794.66,619.7
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,802.11,624.8
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,806.94,628.09
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,839.94,654.28
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,870.11,678.32
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,892.37,695.35
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,911.23,709.91
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,902.8,704.72
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,894.96,700.21
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,834.45,657.24
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,766.76,606.57
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,697.56,553.96
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,621.78,495.68
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,570.92,457.34
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,520.94,419.1
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,474.4,383.4
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,428.37,347.61
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,383.73,313.02
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,333.32,273.18
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,311.65,256.16
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,280.96,231.21
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,245.7,201.58
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,210.38,171.02
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,162.54,129.33
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,118.86,90.99
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,72.21,50.49
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,32.94,8.15
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,13.68,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,10.81,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,19.89,6.73
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,31.23,20.99
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,32.92,23.22
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,72.24,36.63
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,113.76,68.63
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,146.71,99.79
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,188.63,139.61
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,223.82,172.89
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,286.54,222.18
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,371.08,290.92
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,433.88,343.87
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,503.72,401.81
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,555.73,444.27
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,606.94,484.86
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,653.9,521.12
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,699.14,554.39
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,741.68,584.13
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,782.14,612.01
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,817.33,635.89
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,849.88,657.7
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,877.42,676.36
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,901.9,692.87
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,921.87,706.28
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,938.5,717.46
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,951.18,726.41
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,960.35,733.1
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,962.81,735.49
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,961.64,735.82
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,919.22,707.34
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,873.06,676.21
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,875.3,679.76
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,876.8,682.59
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,866.54,676.82
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,856.38,671.29
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,819.71,646.67
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,781.0,620.44
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,741.47,592.83
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,699.85,563.36
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,650.26,528.08
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,603.74,493.29
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,546.96,448.15
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,491.02,402.3
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,426.71,348.21
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,365.43,294.84
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,297.66,234.84
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,235.03,178.09
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,156.43,108.85
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,87.36,15.23
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,32.56,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,11.8,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,23.96,8.17
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,37.04,25.94
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,52.78,40.66
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,77.13,54.63
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,107.71,77.39
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,142.19,104.88
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,165.21,125.94
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,187.01,145.72
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,204.06,161.44
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,216.2,171.98
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,252.08,200.41
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,289.98,230.13
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,313.89,248.48
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,337.64,266.47
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,350.18,275.39
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,361.6,283.32
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,386.78,302.07
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,412.4,320.93
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,432.02,335.16
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,451.7,349.39
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,460.99,355.84
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,469.95,362.11
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,498.2,383.14
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,520.97,399.99
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,521.46,400.47
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,521.36,400.68
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,603.88,465.34
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,677.78,522.54
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,685.87,529.19
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,692.22,535.05
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,736.12,571.11
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,769.43,599.31
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,820.75,639.05
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,852.46,663.21
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,818.1,640.44
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,781.38,616.14
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,716.16,569.85
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,648.5,521.05
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,557.27,451.42
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,467.89,381.02
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,390.17,318.73
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,312.49,255.25
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,262.04,213.26
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,214.27,172.48
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,164.9,129.77
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,120.13,90.66
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,75.8,51.64
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,30.43,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,12.67,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,14.74,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,20.28,4.83
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,26.77,17.07
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,33.27,23.52
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,66.74,37.45
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,107.84,72.49
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,139.0,103.86
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,175.58,132.88
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,221.25,170.4
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,245.49,193.47
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,262.51,208.98
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,307.05,245.0
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,355.21,283.65
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,340.53,271.76
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,319.62,254.39
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,360.85,286.49
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,402.97,318.74
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,433.54,341.89
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,464.5,365.17
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,464.46,364.14
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,458.44,358.66
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,514.36,402.41
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,567.71,443.7
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,548.93,428.82
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,528.53,412.92
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,451.28,352.62
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,364.51,284.16
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,376.68,294.11
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,388.83,303.87
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,395.18,309.34
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,401.29,314.7
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,504.65,400.42
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,594.33,474.17
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,740.92,592.0
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,859.36,681.0
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,825.15,657.09
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,788.42,631.84
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,745.48,601.23
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,700.93,569.06
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,650.84,533.05
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,600.09,494.39
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,545.68,450.45
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,488.3,402.78
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,424.83,348.46
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,364.25,294.72
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,294.03,231.83
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,233.08,175.59
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,154.02,103.81
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,83.02,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,31.29,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,11.8,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,17.91,2.31
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,25.04,15.52
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,28.55,19.34
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,66.63,32.53
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,116.08,64.71
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,169.34,106.9
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,222.76,153.04
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,281.44,205.02
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,339.74,257.33
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,397.41,308.13
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,452.24,355.41
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,507.31,401.38
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,556.64,441.49
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,603.88,478.69
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,651.88,515.51
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,698.34,549.75
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,744.24,581.46
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,788.94,611.88
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,825.12,636.17
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,858.51,658.38
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,872.02,666.81
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,880.53,672.0
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,899.56,684.75
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,915.41,695.28
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,924.97,702.26
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,931.15,707.09
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,923.25,702.21
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,907.1,691.83
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,881.99,675.73
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,851.44,655.78
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,839.78,649.16
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,825.04,640.27
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,844.49,656.18
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,853.85,664.85
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,819.3,642.18
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,782.31,617.88
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,739.17,587.92
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,694.39,556.37
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,644.21,521.83
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,593.46,484.33
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,539.19,441.12
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,482.06,394.23
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,417.94,339.95
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,356.93,286.36
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,287.02,224.27
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,226.56,168.83
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,149.26,97.59
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,78.86,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,10.81,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,17.58,0.61
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,25.22,15.58
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,25.19,16.39
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,48.74,23.86
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,69.0,44.51
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,72.9,56.12
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,100.28,78.77
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,128.41,101.77
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,152.71,121.39
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,177.69,141.41
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,198.66,157.98
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,219.84,174.59
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,237.97,188.68
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,256.38,202.88
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,280.01,221.16
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,304.16,239.72
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,313.72,246.75
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,322.98,253.59
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,348.81,273.54
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,375.14,293.77
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,377.28,295.3
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,379.09,296.68
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,405.17,317.27
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,431.66,338.09
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,499.39,391.44
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,560.89,439.57
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,597.63,469.49
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,641.91,504.9
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,759.41,600.89
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,866.39,684.28
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,888.18,700.93
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,901.54,712.04
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,875.68,694.63
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,846.9,675.23
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,811.45,650.76
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,773.66,624.35
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,729.87,592.79
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,684.56,559.71
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,638.28,525.81
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,587.35,485.45
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,528.94,437.83
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,471.62,389.65
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,406.59,333.58
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,344.99,278.7
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,275.64,216.46
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,212.04,158.3
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,136.73,87.02
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,61.38,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.97,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,5.3,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,8.67,1.63
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,13.5,6.18
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,18.32,9.89
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,24.6,15.32
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,30.89,20.69
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,55.56,41.56
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,80.08,62.03
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,84.03,65.08
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,87.94,68.07
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,97.1,75.39
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,106.29,82.66
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,116.95,91.1
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,127.65,99.51
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,146.27,114.33
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,165.06,129.17
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,190.3,149.13
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,215.9,169.21
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,210.65,164.73
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,205.29,160.28
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,193.1,150.45
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,180.77,140.55
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,197.06,153.46
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,213.5,166.4
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,218.73,170.51
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,223.96,174.67
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,244.51,191.03
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,265.22,207.47
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,278.47,218.22
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,291.79,229.1
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,270.01,212.34
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,248.25,195.54
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,228.95,180.66
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,209.72,165.72
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,189.05,149.48
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,168.52,133.23
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,158.67,125.59
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,148.84,117.94
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,151.15,120.68
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,152.88,122.84
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,259.94,215.29
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,336.05,278.82
