Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,132.15,79.47
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,59.54,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,14.25,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,18.56,7.1
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,31.9,21.57
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,44.14,31.03
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,38.99,27.03
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,33.26,22.35
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,68.21,51.53
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,102.96,80.2
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,162.23,127.26
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,229.67,181.05
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,258.82,204.63
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,288.0,227.87
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,283.46,223.91
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,274.82,216.24
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,339.25,267.18
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,407.54,320.32
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,446.61,350.42
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,491.29,384.6
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,422.39,330.64
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,351.53,274.52
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,386.0,301.08
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,420.87,327.41
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,515.37,401.45
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,606.21,471.22
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,603.8,469.12
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,599.97,466.5
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,523.89,407.77
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,454.96,353.58
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,445.5,347.07
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,435.62,340.01
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,420.03,328.71
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,395.15,310.39
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,362.85,285.9
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,330.81,261.41
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,325.82,258.81
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,327.78,261.45
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,328.17,263.38
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,325.28,262.45
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,349.73,283.97
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,365.56,297.55
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,369.25,300.24
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,365.58,295.05
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,312.13,247.99
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,261.21,201.61
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,188.04,137.4
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,123.8,68.0
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,55.19,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,16.71,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,21.93,8.64
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,32.53,22.04
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,54.72,33.36
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,91.05,52.25
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,142.15,87.18
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,191.02,127.72
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,244.61,173.85
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,299.48,221.61
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,355.22,269.3
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,407.42,313.28
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,460.54,356.62
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,503.66,391.19
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,543.14,421.82
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,588.12,455.93
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,632.14,488.47
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,665.38,512.77
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,695.39,534.41
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,712.51,545.68
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,723.39,552.45
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,779.75,593.67
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,831.59,629.27
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,806.67,611.86
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,769.23,584.79
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,759.53,578.37
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,749.68,571.45
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,685.23,524.03
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,611.55,469.55
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,465.33,360.96
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,320.09,248.72
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,380.92,298.73
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,430.66,339.1
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,445.29,351.05
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,458.83,362.34
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,381.74,302.86
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,299.59,238.51
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,284.96,228.06
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,261.07,209.88
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,202.48,162.43
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,154.49,123.0
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,122.5,96.79
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,96.46,75.1
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,74.12,56.24
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,52.16,37.52
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,44.74,29.98
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,38.13,15.76
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,22.94,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,8.85,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,10.35,0.64
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,19.46,10.92
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,27.02,16.94
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,38.63,26.95
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,50.24,36.85
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,64.2,48.56
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,78.06,59.99
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,92.92,72.06
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,107.85,83.99
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,132.4,103.57
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,157.45,123.27
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,187.67,146.93
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,218.71,170.95
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,240.38,187.37
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,261.51,203.27
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,320.05,248.61
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,385.72,298.39
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,396.16,305.07
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,400.83,307.76
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,408.37,313.45
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,421.71,323.38
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,375.13,287.92
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,333.15,255.61
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,442.2,340.93
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,553.54,425.13
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,599.71,460.42
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,644.65,495.06
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,647.28,498.28
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,656.25,506.18
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,641.62,497.05
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,624.52,486.26
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,492.65,386.08
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,367.48,288.41
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,336.35,265.23
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,297.79,235.68
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,297.83,237.17
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,287.22,229.98
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,270.64,217.29
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,252.91,203.28
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,215.47,172.74
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,179.04,142.46
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,140.71,110.04
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,104.45,78.92
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,75.31,52.88
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,48.04,16.82
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,25.76,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,9.34,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,11.19,0.5
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,21.09,12.14
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,31.86,20.78
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,49.8,35.92
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,67.84,50.97
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,72.38,54.76
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,76.75,58.32
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,116.41,90.38
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,158.47,124.05
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,170.91,133.81
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,183.18,143.36
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,214.03,167.49
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,245.61,191.87
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,272.84,212.69
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,300.84,233.96
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,316.74,245.51
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,332.39,256.81
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,362.84,279.93
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,394.28,303.6
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,434.96,334.16
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,471.44,361.38
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,405.7,311.23
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,343.98,263.67
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,283.48,217.67
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,217.15,166.41
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,329.72,256.2
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,430.31,334.51
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,472.0,366.16
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,513.04,397.41
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,477.73,371.1
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,442.5,344.92
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,398.3,312.0
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,354.57,278.96
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,326.03,257.78
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,289.44,230.0
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,301.85,241.18
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,303.39,243.47
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,298.08,240.42
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,281.48,227.86
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,200.43,161.16
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,133.67,105.52
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,109.88,85.13
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,85.56,63.71
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,52.11,34.85
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,17.43,0.45
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,8.5,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.89,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,6.48,0.0
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,10.18,1.97
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,14.21,4.42
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,17.99,7.44
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,29.29,18.13
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,36.69,25.25
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,75.39,56.95
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,115.8,89.81
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,138.21,107.99
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,160.32,125.65
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,172.5,135.06
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,183.18,143.16
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,192.19,149.95
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,201.14,156.66
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,257.76,202.25
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,314.43,247.21
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,424.27,331.28
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,534.88,413.06
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,522.93,401.81
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,501.66,384.6
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,404.16,312.18
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,297.55,231.13
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,303.56,236.12
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,309.36,240.51
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,444.98,346.37
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,581.93,449.14
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,503.67,390.05
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,434.01,337.45
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,466.24,365.79
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,485.46,383.85
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,626.04,494.34
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,730.22,570.45
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,632.97,500.07
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,534.88,426.84
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,487.29,391.55
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,439.52,355.0
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,394.87,319.95
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,350.28,284.0
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,302.44,244.24
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,257.62,205.92
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,171.45,133.94
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,101.56,75.21
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,100.42,68.89
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,88.95,7.06
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,33.26,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.95,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,11.09,3.65
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,16.39,7.98
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,22.19,13.03
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,27.98,18.03
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,35.24,24.18
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,42.49,30.26
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,48.3,35.04
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,54.11,39.77
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,78.47,59.83
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,102.86,79.68
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,161.17,126.87
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,220.75,174.24
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,243.97,192.25
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,266.49,209.71
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,271.8,213.53
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,273.34,214.47
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,325.67,255.79
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,376.42,295.4
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,389.63,305.28
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,402.65,315.15
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,404.79,316.83
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,406.63,318.37
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,425.67,333.8
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,444.69,349.2
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,413.81,325.44
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,382.47,301.29
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,396.72,313.55
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,419.17,331.95
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,488.14,389.85
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,552.39,443.18
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,654.23,526.73
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,735.17,589.15
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,699.87,563.19
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,662.57,536.19
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,616.62,502.58
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,569.94,466.17
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,386.52,318.92
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,216.38,177.93
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,162.84,132.98
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,112.51,89.7
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,181.19,143.47
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,232.65,177.63
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,151.42,104.94
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,77.58,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,29.0,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,11.8,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,19.77,0.1
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,24.4,14.8
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,41.38,20.93
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,85.63,43.59
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,135.48,79.19
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,186.35,121.88
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,241.46,170.39
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,293.63,217.96
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,345.99,264.85
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,401.05,312.5
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,459.01,361.25
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,495.04,391.55
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,525.15,415.91
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,577.66,457.05
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,631.62,498.22
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,677.76,532.28
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,724.47,563.9
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,757.54,585.16
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,787.86,604.3
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,812.12,619.94
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,833.16,633.4
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,836.47,634.31
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,839.55,635.35
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,812.02,617.7
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,777.41,594.23
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,768.77,590.2
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,757.56,583.97
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,808.07,622.87
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,843.9,650.01
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,823.54,637.94
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,800.16,623.89
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,771.74,605.76
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,740.82,585.61
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,702.73,559.75
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,662.79,532.1
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,621.86,502.63
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,575.86,467.19
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,508.92,415.19
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,447.66,365.9
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,378.28,308.36
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,313.88,253.27
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,235.41,185.9
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,164.54,124.49
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,123.93,83.77
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,77.74,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,29.5,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,10.81,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,17.89,0.0
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,23.16,13.56
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,39.42,19.87
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,60.94,31.9
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,64.68,40.07
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,77.25,55.45
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,78.93,60.84
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,97.11,75.81
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,115.41,90.66
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,170.99,135.54
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,233.08,185.57
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,310.09,247.33
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,397.16,316.34
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,449.89,358.1
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,510.33,405.46
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,599.94,477.23
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,697.0,553.59
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,749.37,591.26
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,804.49,630.26
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,830.23,648.16
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,852.76,663.94
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,870.96,676.71
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,885.69,687.12
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,892.56,692.06
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,895.78,694.6
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,894.75,694.41
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,890.11,691.81
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,879.24,684.89
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,864.92,675.63
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,843.82,661.41
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,819.63,644.98
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,790.95,625.84
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,759.64,604.62
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,721.47,577.9
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,681.39,549.41
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,635.35,515.62
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,592.38,481.97
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,536.73,437.96
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,481.72,393.01
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,419.61,340.79
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,360.28,289.12
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,292.7,229.45
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,229.84,172.55
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,151.5,99.3
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,69.87,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,10.81,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,18.12,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,22.41,12.68
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,39.67,19.97
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,82.53,39.61
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,133.44,75.14
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,186.56,119.54
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,243.74,170.15
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,300.49,221.62
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,357.37,272.79
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,412.1,321.43
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,467.11,369.0
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,518.85,412.64
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,569.77,454.37
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,616.66,491.75
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,661.79,526.78
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,703.42,557.81
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,742.74,585.21
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,775.76,607.8
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,805.88,628.15
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,830.74,644.6
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,852.26,658.62
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,869.67,669.89
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,883.55,678.71
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,890.46,683.01
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,893.7,684.9
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,891.01,682.78
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,884.76,678.34
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,874.36,671.61
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,860.53,662.6
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,840.22,649.39
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,816.79,634.0
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,787.3,614.33
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,755.13,592.61
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,718.47,567.17
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,679.69,539.91
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,632.98,506.3
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,589.32,472.64
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,535.98,430.5
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,482.87,387.29
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,421.35,336.06
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,362.45,285.31
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,292.01,224.38
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,228.05,167.35
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,153.34,95.36
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,72.06,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,10.81,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,18.35,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,22.11,12.23
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,37.44,18.99
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,79.16,37.56
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,128.92,71.79
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,181.14,114.89
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,237.53,164.21
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,292.99,214.03
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,348.65,263.63
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,402.05,310.58
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,455.74,356.5
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,505.93,398.32
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,555.35,438.29
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,601.34,474.46
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,645.63,508.35
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,686.16,538.15
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,724.4,564.54
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,757.96,587.25
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,788.69,607.76
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,814.17,624.43
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,836.43,638.8
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,853.32,649.42
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,866.72,657.67
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,875.43,663.31
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,880.54,666.61
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,879.34,665.59
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,874.55,662.29
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,863.69,655.62
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,849.41,646.73
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,828.8,633.79
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,805.13,618.73
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,776.04,600.01
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,744.37,579.31
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,705.62,553.23
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,665.17,525.55
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,619.21,492.84
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,576.3,459.92
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,521.46,417.7
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,467.42,374.61
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,405.22,323.47
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,346.1,272.97
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,277.99,214.03
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,215.07,157.93
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,138.69,82.14
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,61.05,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
